Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,3,21,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,1.15,5.3,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.25,4.9,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.25,4.45,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.15,4.3,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.05,4.35,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.0,4.45,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.0,4.55,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,0.95,4.85,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.85,5.15,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.75,5.25,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,3,4,6,15,16.5,3.0,0.7,5.6,2.5,0.0,0.0
2018,3,4,6,30,33.0,6.0,0.7,5.9,5.0,0.0,0.0
2018,3,4,6,45,128.0,18.0,0.7,6.25,27.0,79.64,0.0
2018,3,4,7,0,223.0,30.0,0.7,6.6,49.0,191.52,137.33
2018,3,4,7,15,391.0,39.5,0.8,7.0,100.5,315.62,259.55
2018,3,4,7,30,559.0,49.0,0.9,7.4,152.0,455.44,378.76
2018,3,4,7,45,643.0,53.0,1.0,7.85,207.0,544.35,452.58
2018,3,4,8,0,727.0,57.0,1.1,8.3,262.0,633.9,522.2
2018,3,4,8,15,771.0,61.0,1.2,8.8,315.0,702.25,572.73
2018,3,4,8,30,815.0,65.0,1.3,9.3,368.0,771.13,621.88
2018,3,4,8,45,845.5,67.0,1.4,9.8,418.0,825.97,659.28
2018,3,4,9,0,876.0,69.0,1.5,10.3,468.0,870.76,688.78
2018,3,4,9,15,893.0,72.0,1.5,10.8,513.0,911.25,713.45
2018,3,4,9,30,910.0,75.0,1.5,11.3,558.0,949.01,735.79
2018,3,4,9,45,921.5,78.5,1.55,11.75,597.5,979.18,753.57
2018,3,4,10,0,933.0,82.0,1.6,12.2,637.0,1005.84,768.99
2018,3,4,10,15,944.0,83.0,1.6,12.55,670.0,1025.22,779.05
2018,3,4,10,30,955.0,84.0,1.6,12.9,703.0,1040.77,786.73
2018,3,4,10,45,962.5,85.5,1.65,13.25,729.0,1049.51,790.91
2018,3,4,11,0,970.0,87.0,1.7,13.6,755.0,1054.12,792.61
2018,3,4,11,15,974.0,87.5,1.75,13.85,772.0,1049.94,789.05
2018,3,4,11,30,978.0,88.0,1.8,14.1,789.0,1041.6,783.02
2018,3,4,11,45,979.5,88.0,1.8,14.35,797.5,1026.15,771.77
2018,3,4,12,0,981.0,88.0,1.8,14.6,806.0,1006.66,758.08
2018,3,4,12,15,977.5,90.0,1.85,14.7,806.0,980.93,741.48
2018,3,4,12,30,974.0,92.0,1.9,14.8,806.0,951.5,722.45
2018,3,4,12,45,968.0,93.5,2.0,14.9,797.0,915.92,699.72
2018,3,4,13,0,962.0,95.0,2.1,15.0,788.0,877.15,674.58
2018,3,4,13,15,958.5,94.0,2.1,15.0,772.5,834.72,645.91
2018,3,4,13,30,955.0,93.0,2.1,15.0,757.0,789.4,614.96
2018,3,4,13,45,949.5,92.0,2.15,15.0,733.5,740.03,580.12
2018,3,4,14,0,944.0,91.0,2.2,15.0,710.0,688.37,541.31
2018,3,4,14,15,934.0,89.0,2.25,14.9,678.0,631.08,497.26
2018,3,4,14,30,924.0,87.0,2.3,14.8,646.0,572.45,450.67
2018,3,4,14,45,909.5,85.5,2.3,14.65,607.5,511.14,400.21
2018,3,4,15,0,895.0,84.0,2.3,14.5,569.0,449.53,347.74
2018,3,4,15,15,875.0,81.0,2.3,14.5,524.0,382.85,289.55
2018,3,4,15,30,855.0,78.0,2.3,14.5,479.0,318.34,231.76
2018,3,4,15,45,827.0,75.0,2.2,14.0,430.0,253.41,173.9
2018,3,4,16,0,799.0,72.0,2.1,13.5,381.0,191.14,120.06
2018,3,4,16,15,758.5,67.5,1.85,12.65,329.0,129.34,72.97
2018,3,4,16,30,718.0,63.0,1.6,11.8,277.0,72.47,42.48
2018,3,4,16,45,649.5,58.0,1.35,10.95,223.5,43.97,34.17
2018,3,4,17,0,581.0,53.0,1.1,10.1,170.0,41.4,31.74
2018,3,4,17,15,441.0,44.5,1.1,9.5,118.5,35.61,26.1
2018,3,4,17,30,301.0,36.0,1.1,8.9,67.0,29.88,19.61
2018,3,4,17,45,178.0,22.5,1.15,8.3,38.0,17.86,0.0
2018,3,4,18,0,55.0,9.0,1.2,7.7,9.0,8.19,0.0
2018,3,4,18,15,27.5,4.5,1.15,7.75,4.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.05,7.8,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,0.95,7.7,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,0.85,7.55,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,0.7,7.45,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,0.55,7.35,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,0.4,7.25,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,0.3,7.2,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,0.4,6.8,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,0.4,6.6,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,0.4,6.4,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,0.45,6.3,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,0.5,6.2,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,0.55,6.05,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,0.6,5.9,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,0.65,5.7,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,0.8,5.25,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,0.95,4.75,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.05,4.2,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.15,3.65,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.2,2.65,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.2,2.05,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,3,5,6,15,22.5,3.5,1.3,3.0,3.0,0.0,0.0
2018,3,5,6,30,45.0,7.0,1.4,4.0,6.0,0.0,0.0
2018,3,5,6,45,204.0,19.5,1.5,5.0,35.5,118.98,0.0
2018,3,5,7,0,363.0,32.0,1.6,6.0,65.0,271.02,203.21
2018,3,5,7,15,476.0,41.0,1.7,6.85,113.5,369.19,305.66
2018,3,5,7,30,589.0,50.0,1.8,7.7,162.0,477.28,399.88
2018,3,5,7,45,661.0,55.0,1.95,8.5,216.0,560.77,470.01
2018,3,5,8,0,733.0,60.0,2.1,9.3,270.0,643.47,534.77
2018,3,5,8,15,774.5,64.5,2.05,10.15,323.5,710.93,583.56
2018,3,5,8,30,816.0,69.0,2.0,11.0,377.0,778.69,630.26
2018,3,5,8,45,842.5,72.5,1.95,11.85,426.5,832.22,664.61
2018,3,5,9,0,869.0,76.0,1.9,12.7,476.0,884.12,696.62
2018,3,5,9,15,890.0,77.5,1.8,13.4,521.5,917.36,714.4
2018,3,5,9,30,911.0,79.0,1.7,14.1,567.0,956.76,736.03
2018,3,5,9,45,927.5,80.5,1.55,14.8,607.5,989.06,751.4
2018,3,5,10,0,944.0,82.0,1.4,15.5,648.0,1018.05,764.07
2018,3,5,10,15,954.0,83.5,1.35,15.9,681.0,1037.16,772.57
2018,3,5,10,30,964.0,85.0,1.3,16.3,714.0,1052.36,778.68
2018,3,5,10,45,971.0,85.5,1.25,16.75,739.5,1059.36,779.51
2018,3,5,11,0,978.0,86.0,1.2,17.2,765.0,1062.21,777.95
2018,3,5,11,15,980.5,86.5,1.2,17.5,781.0,1056.49,772.61
2018,3,5,11,30,983.0,87.0,1.2,17.8,797.0,1046.58,764.94
2018,3,5,11,45,984.5,88.0,1.15,18.05,806.0,1032.15,753.8
2018,3,5,12,0,986.0,89.0,1.1,18.3,815.0,1013.61,740.29
2018,3,5,12,15,986.5,88.5,1.05,18.45,815.5,988.47,723.06
2018,3,5,12,30,987.0,88.0,1.0,18.6,816.0,959.49,703.55
2018,3,5,12,45,986.0,87.5,0.95,18.75,808.5,925.5,680.91
2018,3,5,13,0,985.0,87.0,0.9,18.9,801.0,888.01,656.06
2018,3,5,13,15,980.0,86.0,0.95,18.95,784.0,843.59,628.47
2018,3,5,13,30,975.0,85.0,1.0,19.0,767.0,796.33,598.6
2018,3,5,13,45,966.5,84.5,1.0,19.0,741.5,744.59,563.95
2018,3,5,14,0,958.0,84.0,1.0,19.0,716.0,690.78,525.25
2018,3,5,14,15,946.5,83.0,1.0,18.9,683.5,632.93,482.62
2018,3,5,14,30,935.0,82.0,1.0,18.8,651.0,573.85,437.6
2018,3,5,14,45,920.5,80.0,1.0,18.7,612.0,511.48,388.46
2018,3,5,15,0,906.0,78.0,1.0,18.6,573.0,448.81,337.21
2018,3,5,15,15,875.0,76.0,1.0,18.6,523.0,380.37,279.95
2018,3,5,15,30,844.0,74.0,1.0,18.6,473.0,311.69,221.18
2018,3,5,15,45,812.5,71.0,0.95,18.05,423.0,246.66,165.16
2018,3,5,16,0,781.0,68.0,0.9,17.5,373.0,184.76,113.17
2018,3,5,16,15,721.5,65.5,0.85,16.65,317.5,124.0,68.68
2018,3,5,16,30,662.0,63.0,0.8,15.8,262.0,66.56,37.81
2018,3,5,16,45,579.5,59.0,0.8,14.95,209.5,44.33,33.95
2018,3,5,17,0,497.0,55.0,0.8,14.1,157.0,42.67,32.37
2018,3,5,17,15,389.0,45.0,0.85,13.5,111.0,35.77,25.83
2018,3,5,17,30,281.0,35.0,0.9,12.9,65.0,28.7,18.48
2018,3,5,17,45,183.0,22.5,1.0,12.25,38.0,17.83,0.0
2018,3,5,18,0,85.0,10.0,1.1,11.6,11.0,9.1,0.0
2018,3,5,18,15,42.5,5.0,1.1,11.3,5.5,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.05,7.55,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.05,7.45,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,6,6,15,19.5,3.0,1.1,8.05,3.0,0.0,0.0
2018,3,6,6,30,39.0,6.0,1.1,8.8,6.0,5.46,0.0
2018,3,6,6,45,88.5,19.5,1.15,9.55,26.0,84.86,0.0
2018,3,6,7,0,138.0,33.0,1.2,10.3,46.0,149.2,111.47
2018,3,6,7,15,162.0,51.5,1.35,11.05,76.0,179.43,146.38
2018,3,6,7,30,186.0,70.0,1.5,11.8,106.0,224.16,186.63
2018,3,6,7,45,281.0,83.5,1.65,12.55,156.5,327.74,274.53
2018,3,6,8,0,376.0,97.0,1.8,13.3,207.0,425.89,355.17
2018,3,6,8,15,527.5,92.0,1.95,14.2,277.0,558.05,460.03
2018,3,6,8,30,679.0,87.0,2.1,15.1,347.0,695.73,561.79
2018,3,6,8,45,702.5,94.0,2.3,16.05,393.0,746.5,595.9
2018,3,6,9,0,726.0,101.0,2.5,17.0,439.0,795.96,628.93
2018,3,6,9,15,622.0,138.0,2.7,17.65,447.0,763.43,603.04
2018,3,6,9,30,518.0,175.0,2.9,18.3,455.0,715.06,565.45
2018,3,6,9,45,693.5,137.5,3.05,18.95,540.5,853.63,664.21
2018,3,6,10,0,869.0,100.0,3.2,19.6,626.0,979.69,748.56
2018,3,6,10,15,912.0,92.0,3.25,19.95,669.0,1008.29,764.8
2018,3,6,10,30,955.0,84.0,3.3,20.3,712.0,1043.9,786.58
2018,3,6,10,45,951.5,88.5,3.35,20.65,733.5,1045.38,785.44
2018,3,6,11,0,948.0,93.0,3.4,21.0,755.0,1042.66,781.99
2018,3,6,11,15,961.0,90.0,3.4,21.25,775.0,1043.09,780.76
2018,3,6,11,30,974.0,87.0,3.4,21.5,795.0,1039.31,776.87
2018,3,6,11,45,873.5,128.0,3.4,21.75,768.5,983.11,738.08
2018,3,6,12,0,773.0,169.0,3.4,22.0,742.0,920.37,695.02
2018,3,6,12,15,769.0,171.0,3.3,22.1,741.5,896.75,678.34
2018,3,6,12,30,765.0,173.0,3.2,22.2,741.0,870.12,659.38
2018,3,6,12,45,730.0,183.5,3.1,22.35,721.0,823.41,626.45
2018,3,6,13,0,695.0,194.0,3.0,22.5,701.0,775.76,591.68
2018,3,6,13,15,736.0,173.0,2.85,22.5,700.0,754.72,576.83
2018,3,6,13,30,777.0,152.0,2.7,22.5,699.0,728.03,557.41
2018,3,6,13,45,825.0,129.5,2.55,22.5,693.0,697.85,535.12
2018,3,6,14,0,873.0,107.0,2.4,22.5,687.0,663.05,508.7
2018,3,6,14,15,843.5,107.0,2.2,22.35,646.5,598.83,459.49
2018,3,6,14,30,814.0,107.0,2.0,22.2,606.0,535.51,410.01
2018,3,6,14,45,828.0,96.0,1.85,22.05,577.0,483.4,367.68
2018,3,6,15,0,842.0,85.0,1.7,21.9,548.0,428.21,321.32
2018,3,6,15,15,833.5,81.5,1.7,21.9,509.5,369.22,270.87
2018,3,6,15,30,825.0,78.0,1.7,21.9,471.0,309.99,218.95
2018,3,6,15,45,812.0,72.0,1.3,21.15,426.0,247.52,164.33
2018,3,6,16,0,799.0,66.0,0.9,20.4,381.0,185.94,112.06
2018,3,6,16,15,721.5,67.5,0.8,19.5,323.0,125.73,69.26
2018,3,6,16,30,644.0,69.0,0.7,18.6,265.0,70.72,41.13
2018,3,6,16,45,509.5,66.5,0.55,17.7,203.5,50.06,38.59
2018,3,6,17,0,375.0,64.0,0.4,16.8,142.0,48.23,36.9
2018,3,6,17,15,311.5,50.5,0.45,16.15,103.0,38.7,28.14
2018,3,6,17,30,248.0,37.0,0.5,15.5,64.0,28.83,18.54
2018,3,6,17,45,151.5,22.5,0.55,14.85,36.5,17.77,0.0
2018,3,6,18,0,55.0,8.0,0.6,14.2,9.0,7.28,0.0
2018,3,6,18,15,27.5,4.0,0.6,14.0,4.5,0.0,0.0
2018,3,6,18,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,0.6,13.65,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,0.4,13.45,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,0.3,13.4,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.3,13.35,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.3,13.3,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.25,13.2,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.2,13.1,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.2,13.05,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.2,12.9,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.2,12.8,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.3,12.7,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.45,12.55,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,7,6,15,3.0,2.0,1.15,10.65,2.0,0.0,0.0
2018,3,7,6,30,6.0,4.0,1.1,10.9,4.0,6.33,0.0
2018,3,7,6,45,3.0,14.0,1.05,11.1,14.0,13.84,0.0
2018,3,7,7,0,0.0,24.0,1.0,11.3,24.0,21.16,11.23
2018,3,7,7,15,0.0,38.5,1.1,11.95,38.5,35.12,24.06
2018,3,7,7,30,0.0,53.0,1.2,12.6,53.0,49.09,36.39
2018,3,7,7,45,7.0,61.5,1.3,13.2,63.5,60.97,46.95
2018,3,7,8,0,14.0,70.0,1.4,13.8,74.0,73.83,58.16
2018,3,7,8,15,27.5,64.0,1.55,14.5,74.0,82.61,65.96
2018,3,7,8,30,41.0,58.0,1.7,15.2,74.0,96.7,78.13
2018,3,7,8,45,20.5,64.5,1.9,15.9,72.5,78.08,61.31
2018,3,7,9,0,0.0,71.0,2.1,16.6,71.0,62.79,47.29
2018,3,7,9,15,11.0,123.0,2.25,17.4,129.0,122.48,96.84
2018,3,7,9,30,22.0,175.0,2.4,18.2,187.0,185.66,147.83
2018,3,7,9,45,161.0,215.0,2.6,19.0,312.5,392.87,314.84
2018,3,7,10,0,300.0,255.0,2.8,19.8,438.0,592.73,466.17
2018,3,7,10,15,418.0,237.5,2.85,20.3,506.5,705.43,548.14
2018,3,7,10,30,536.0,220.0,2.9,20.8,575.0,800.92,616.17
2018,3,7,10,45,628.5,196.5,2.95,21.3,627.5,870.13,663.31
2018,3,7,11,0,721.0,173.0,3.0,21.8,680.0,930.27,702.17
2018,3,7,11,15,840.0,130.5,3.05,22.05,734.5,983.43,736.48
2018,3,7,11,30,959.0,88.0,3.1,22.3,789.0,1027.36,764.37
2018,3,7,11,45,962.0,87.5,3.15,22.55,798.0,1012.86,753.61
2018,3,7,12,0,965.0,87.0,3.2,22.8,807.0,994.33,740.84
2018,3,7,12,15,966.5,87.0,3.2,22.9,808.5,971.03,725.04
2018,3,7,12,30,968.0,87.0,3.2,23.0,810.0,943.9,706.78
2018,3,7,12,45,968.0,86.0,3.2,23.1,802.5,910.68,684.44
2018,3,7,13,0,968.0,85.0,3.2,23.2,795.0,873.97,659.71
2018,3,7,13,15,964.5,84.0,3.15,23.15,779.0,831.22,630.8
2018,3,7,13,30,961.0,83.0,3.1,23.1,763.0,785.58,599.71
2018,3,7,13,45,955.0,81.5,3.0,23.1,738.5,735.03,564.0
2018,3,7,14,0,949.0,80.0,2.9,23.1,714.0,682.24,524.18
2018,3,7,14,15,939.0,79.0,2.85,22.9,682.5,625.64,481.1
2018,3,7,14,30,929.0,78.0,2.8,22.7,651.0,567.68,435.66
2018,3,7,14,45,915.5,76.0,2.75,22.5,612.5,506.04,385.96
2018,3,7,15,0,902.0,74.0,2.7,22.3,574.0,444.03,334.29
2018,3,7,15,15,883.5,72.0,2.7,22.3,530.0,380.16,279.49
2018,3,7,15,30,865.0,70.0,2.7,22.3,486.0,317.07,224.08
2018,3,7,15,45,839.0,67.0,2.4,21.4,437.0,249.2,165.38
2018,3,7,16,0,813.0,64.0,2.1,20.5,388.0,186.48,112.44
2018,3,7,16,15,761.5,62.5,1.9,19.35,334.0,125.26,67.5
2018,3,7,16,30,710.0,61.0,1.7,18.2,280.0,70.31,39.58
2018,3,7,16,45,632.0,56.0,1.45,17.1,224.5,41.91,31.51
2018,3,7,17,0,554.0,51.0,1.2,16.0,169.0,39.19,29.08
2018,3,7,17,15,445.5,43.5,1.25,15.25,121.5,34.3,24.43
2018,3,7,17,30,337.0,36.0,1.3,14.5,74.0,29.43,19.26
2018,3,7,17,45,190.5,21.5,1.35,13.7,41.0,17.73,0.92
2018,3,7,18,0,44.0,7.0,1.4,12.9,8.0,6.37,0.0
2018,3,7,18,15,22.0,3.5,1.35,12.7,4.0,0.0,0.0
2018,3,7,18,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,0.85,12.15,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,3,8,6,15,11.5,3.5,0.55,13.1,3.5,0.0,0.0
2018,3,8,6,30,23.0,7.0,0.5,13.6,7.0,16.72,0.0
2018,3,8,6,45,84.5,22.5,0.4,14.05,30.0,82.24,0.0
2018,3,8,7,0,146.0,38.0,0.3,14.5,53.0,148.01,112.29
2018,3,8,7,15,212.5,54.0,0.3,14.95,90.0,225.86,181.52
2018,3,8,7,30,279.0,70.0,0.3,15.4,127.0,298.42,242.64
2018,3,8,7,45,309.5,86.5,0.35,15.85,166.0,352.06,286.52
2018,3,8,8,0,340.0,103.0,0.4,16.3,205.0,407.49,330.06
2018,3,8,8,15,308.0,128.0,0.55,16.85,233.0,409.75,331.1
2018,3,8,8,30,276.0,153.0,0.7,17.4,261.0,423.77,340.58
2018,3,8,8,45,328.0,165.5,0.9,17.95,310.0,490.02,391.21
2018,3,8,9,0,380.0,178.0,1.1,18.5,359.0,558.44,441.75
2018,3,8,9,15,480.0,170.5,1.25,19.0,420.5,666.83,520.56
2018,3,8,9,30,580.0,163.0,1.4,19.5,482.0,760.06,585.61
2018,3,8,9,45,635.0,158.0,1.55,19.95,529.5,823.68,627.71
2018,3,8,10,0,690.0,153.0,1.7,20.4,577.0,878.49,663.48
2018,3,8,10,15,788.5,126.5,1.8,20.7,634.5,941.7,704.26
2018,3,8,10,30,887.0,100.0,1.9,21.0,692.0,999.28,740.66
2018,3,8,10,45,908.5,95.5,2.0,21.3,721.0,1014.25,749.08
2018,3,8,11,0,930.0,91.0,2.1,21.6,750.0,1025.36,755.6
2018,3,8,11,15,936.0,91.5,2.2,21.85,767.5,1023.13,753.77
2018,3,8,11,30,942.0,92.0,2.3,22.1,785.0,1016.83,749.54
2018,3,8,11,45,946.5,91.0,2.4,22.35,794.5,1003.33,740.75
2018,3,8,12,0,951.0,90.0,2.5,22.6,804.0,985.82,729.46
2018,3,8,12,15,951.5,90.5,2.6,22.65,805.0,962.4,714.86
2018,3,8,12,30,952.0,91.0,2.7,22.7,806.0,935.22,697.76
2018,3,8,12,45,951.0,90.5,2.75,22.75,798.5,902.08,676.17
2018,3,8,13,0,950.0,90.0,2.8,22.8,791.0,865.56,652.2
2018,3,8,13,15,946.5,89.0,2.8,22.7,775.0,823.37,624.21
2018,3,8,13,30,943.0,88.0,2.8,22.6,759.0,778.34,594.01
2018,3,8,13,45,937.5,86.5,2.75,22.5,735.5,728.8,559.34
2018,3,8,14,0,932.0,85.0,2.7,22.4,712.0,677.04,520.72
2018,3,8,14,15,922.5,83.5,2.65,22.2,680.5,620.95,478.05
2018,3,8,14,30,913.0,82.0,2.6,22.0,649.0,563.51,433.03
2018,3,8,14,45,898.5,81.0,2.5,21.8,611.0,503.12,384.15
2018,3,8,15,0,884.0,80.0,2.4,21.6,573.0,442.46,333.49
2018,3,8,15,15,865.5,78.0,2.4,21.6,529.5,379.5,279.56
2018,3,8,15,30,847.0,76.0,2.4,21.6,486.0,314.68,222.99
2018,3,8,15,45,822.0,72.5,2.2,20.95,437.5,250.31,167.01
2018,3,8,16,0,797.0,69.0,2.0,20.3,389.0,188.26,114.59
2018,3,8,16,15,762.0,65.0,1.75,19.4,338.0,127.43,69.2
2018,3,8,16,30,727.0,61.0,1.5,18.5,287.0,70.79,39.56
2018,3,8,16,45,649.5,57.5,1.25,17.6,232.0,43.08,32.47
2018,3,8,17,0,572.0,54.0,1.0,16.7,177.0,41.67,31.18
2018,3,8,17,15,376.0,47.0,1.0,15.95,119.0,37.06,26.8
2018,3,8,17,30,180.0,40.0,1.0,15.2,61.0,30.95,20.61
2018,3,8,17,45,132.5,25.5,1.0,14.45,36.5,20.08,3.75
2018,3,8,18,0,85.0,11.0,1.0,13.7,12.0,10.01,0.0
2018,3,8,18,15,42.5,5.5,1.0,13.45,6.0,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,0.7,12.45,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,0.7,12.45,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,0.65,11.4,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,0.6,11.25,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,3,9,6,15,41.0,4.5,0.75,11.4,5.0,0.0,0.0
2018,3,9,6,30,82.0,9.0,0.9,11.8,10.0,45.25,0.0
2018,3,9,6,45,237.0,21.0,1.05,12.25,43.0,166.69,35.5
2018,3,9,7,0,392.0,33.0,1.2,12.7,76.0,291.78,228.14
2018,3,9,7,15,467.5,40.5,1.15,13.35,119.0,366.97,298.54
2018,3,9,7,30,543.0,48.0,1.1,14.0,162.0,448.68,367.58
2018,3,9,7,45,322.0,63.0,1.0,14.65,135.5,328.84,272.12
2018,3,9,8,0,101.0,78.0,0.9,15.3,109.0,165.32,136.0
2018,3,9,8,15,52.0,85.5,1.05,15.9,101.5,125.85,102.29
2018,3,9,8,30,3.0,93.0,1.2,16.5,94.0,86.97,67.84
2018,3,9,8,45,2.5,100.5,1.3,17.15,101.5,93.31,72.78
2018,3,9,9,0,2.0,108.0,1.4,17.8,109.0,99.7,77.62
2018,3,9,9,15,58.0,161.0,1.5,18.25,193.0,216.76,174.28
2018,3,9,9,30,114.0,214.0,1.6,18.7,277.0,347.49,277.18
2018,3,9,9,45,109.5,239.0,1.75,19.1,303.0,372.12,294.15
2018,3,9,10,0,105.0,264.0,1.9,19.5,329.0,377.47,297.08
2018,3,9,10,15,219.0,264.5,1.85,19.75,409.0,505.4,395.53
2018,3,9,10,30,333.0,265.0,1.8,20.0,489.0,634.74,490.02
2018,3,9,10,45,383.0,273.0,1.8,20.2,539.5,690.14,528.07
2018,3,9,11,0,433.0,281.0,1.8,20.4,590.0,760.73,576.11
2018,3,9,11,15,577.0,234.5,1.85,20.55,656.0,843.47,635.39
2018,3,9,11,30,721.0,188.0,1.9,20.7,722.0,928.16,692.31
2018,3,9,11,45,773.0,167.5,2.0,20.9,746.0,939.9,699.38
2018,3,9,12,0,825.0,147.0,2.1,21.1,770.0,941.28,700.49
2018,3,9,12,15,692.0,203.5,2.2,21.15,726.0,863.29,648.91
2018,3,9,12,30,559.0,260.0,2.3,21.2,682.0,775.95,587.14
2018,3,9,12,45,513.5,273.5,2.35,21.25,658.5,728.37,553.61
2018,3,9,13,0,468.0,287.0,2.4,21.3,635.0,681.24,519.61
2018,3,9,13,15,478.0,276.5,2.4,21.15,625.0,654.83,501.46
2018,3,9,13,30,488.0,266.0,2.4,21.0,615.0,626.17,481.21
2018,3,9,13,45,495.0,253.5,2.4,20.8,598.0,591.4,456.21
2018,3,9,14,0,502.0,241.0,2.4,20.6,581.0,554.78,429.29
2018,3,9,14,15,453.0,245.0,2.35,20.4,541.0,498.87,386.67
2018,3,9,14,30,404.0,249.0,2.3,20.2,501.0,442.61,343.33
2018,3,9,14,45,319.5,249.0,2.2,19.95,441.0,375.66,291.35
2018,3,9,15,0,235.0,249.0,2.1,19.7,381.0,315.51,244.53
2018,3,9,15,15,221.0,229.0,2.1,19.7,345.5,275.55,212.48
2018,3,9,15,30,207.0,209.0,2.1,19.7,310.0,237.37,181.41
2018,3,9,15,45,224.0,186.5,2.05,19.05,286.0,206.17,155.07
2018,3,9,16,0,241.0,164.0,2.0,18.4,262.0,171.41,125.8
2018,3,9,16,15,201.5,145.0,1.8,17.65,219.5,135.12,99.01
2018,3,9,16,30,162.0,126.0,1.6,16.9,177.0,102.42,77.46
2018,3,9,16,45,117.5,104.5,1.45,16.15,138.0,80.65,65.71
2018,3,9,17,0,73.0,83.0,1.3,15.4,99.0,65.07,51.93
2018,3,9,17,15,51.5,62.5,1.2,14.9,72.5,51.14,39.23
2018,3,9,17,30,30.0,42.0,1.1,14.4,46.0,35.03,24.26
2018,3,9,17,45,22.5,25.5,1.05,13.9,27.5,21.55,6.12
2018,3,9,18,0,15.0,9.0,1.0,13.4,9.0,8.19,0.0
2018,3,9,18,15,7.5,4.5,0.95,13.25,4.5,0.0,0.0
2018,3,9,18,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,0.75,12.45,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,0.65,12.2,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,0.85,10.7,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,0.75,11.2,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.65,11.2,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.55,11.25,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,3,10,6,15,0.0,0.5,0.4,11.45,0.5,0.0,0.0
2018,3,10,6,30,0.0,1.0,0.3,11.6,1.0,0.91,0.0
2018,3,10,6,45,3.5,6.5,0.2,11.75,7.0,7.59,0.0
2018,3,10,7,0,7.0,12.0,0.1,11.9,13.0,14.67,6.61
2018,3,10,7,15,5.5,12.0,0.25,12.15,13.0,14.12,6.56
2018,3,10,7,30,4.0,12.0,0.4,12.4,13.0,13.4,6.07
2018,3,10,7,45,2.0,36.5,0.55,12.65,37.0,33.58,23.53
2018,3,10,8,0,0.0,61.0,0.7,12.9,61.0,53.89,40.89
2018,3,10,8,15,3.5,95.5,0.85,13.1,97.0,91.2,72.61
2018,3,10,8,30,7.0,130.0,1.0,13.3,133.0,129.87,104.84
2018,3,10,8,45,6.0,110.0,1.1,13.55,112.5,105.91,84.39
2018,3,10,9,0,5.0,90.0,1.2,13.8,92.0,84.58,66.28
2018,3,10,9,15,2.5,74.5,1.3,14.15,75.5,68.22,52.23
2018,3,10,9,30,0.0,59.0,1.4,14.5,59.0,52.18,38.46
2018,3,10,9,45,0.0,55.5,1.5,14.8,55.5,49.09,35.74
2018,3,10,10,0,0.0,52.0,1.6,15.1,52.0,46.0,33.02
2018,3,10,10,15,1.0,73.5,1.7,15.3,74.0,66.1,49.69
2018,3,10,10,30,2.0,95.0,1.8,15.5,96.0,86.29,66.23
2018,3,10,10,45,5.5,149.5,1.9,15.7,153.0,140.91,110.74
2018,3,10,11,0,9.0,204.0,2.0,15.9,210.0,196.8,155.38
2018,3,10,11,15,4.5,155.0,2.05,16.15,158.0,144.64,113.04
2018,3,10,11,30,0.0,106.0,2.1,16.4,106.0,94.47,72.16
2018,3,10,11,45,0.5,123.0,2.15,16.6,123.5,110.56,85.21
2018,3,10,12,0,1.0,140.0,2.2,16.8,141.0,126.64,98.11
2018,3,10,12,15,3.5,165.0,2.1,16.9,168.0,151.93,118.43
2018,3,10,12,30,6.0,190.0,2.0,17.0,195.0,177.06,138.44
2018,3,10,12,45,3.0,157.0,1.95,17.05,159.5,143.44,111.44
2018,3,10,13,0,0.0,124.0,1.9,17.1,124.0,110.61,85.0
2018,3,10,13,15,0.0,113.0,1.85,16.95,113.0,100.57,77.03
2018,3,10,13,30,0.0,102.0,1.8,16.8,102.0,90.62,69.07
2018,3,10,13,45,0.0,92.5,1.75,16.7,92.5,82.09,62.22
2018,3,10,14,0,0.0,83.0,1.7,16.6,83.0,73.6,55.39
2018,3,10,14,15,0.0,89.5,1.65,16.45,89.5,79.37,60.28
2018,3,10,14,30,0.0,96.0,1.6,16.3,96.0,85.12,65.17
2018,3,10,14,45,0.0,91.5,1.6,16.15,91.5,81.1,62.04
2018,3,10,15,0,0.0,87.0,1.6,16.0,87.0,77.07,58.9
2018,3,10,15,15,0.0,92.5,1.6,16.0,92.5,81.86,63.05
2018,3,10,15,30,0.0,98.0,1.6,16.0,98.0,86.46,67.06
2018,3,10,15,45,0.0,91.0,1.3,15.65,91.0,80.22,62.13
2018,3,10,16,0,0.0,84.0,1.0,15.3,84.0,73.99,57.17
2018,3,10,16,15,0.0,66.5,0.9,15.05,66.5,58.77,44.53
2018,3,10,16,30,0.0,49.0,0.8,14.8,49.0,43.23,31.45
2018,3,10,16,45,0.0,33.0,0.65,14.5,33.0,29.06,20.47
2018,3,10,17,0,0.0,17.0,0.5,14.2,17.0,14.94,7.76
2018,3,10,17,15,0.0,13.5,0.5,14.05,13.5,11.85,4.88
2018,3,10,17,30,0.0,10.0,0.5,13.9,10.0,8.78,1.92
2018,3,10,17,45,5.5,6.5,0.5,13.7,6.5,5.82,0.0
2018,3,10,18,0,11.0,3.0,0.5,13.5,3.0,2.73,0.0
2018,3,10,18,15,5.5,1.5,0.5,13.4,1.5,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.55,13.15,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.65,12.85,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.75,12.55,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.85,11.55,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.75,11.45,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,0.65,11.35,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,0.55,10.45,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,0.45,10.3,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,0.5,10.15,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,0.65,10.1,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,3,11,6,15,42.0,6.0,1.45,10.3,7.0,0.0,0.0
2018,3,11,6,30,84.0,12.0,1.5,10.6,14.0,49.18,0.0
2018,3,11,6,45,203.5,25.5,1.5,10.85,45.5,159.17,80.2
2018,3,11,7,0,323.0,39.0,1.5,11.1,77.0,260.42,208.48
2018,3,11,7,15,396.5,48.0,1.5,11.6,118.5,334.0,275.88
2018,3,11,7,30,470.0,57.0,1.5,12.1,160.0,413.61,344.2
2018,3,11,7,45,236.5,78.5,1.5,12.6,130.5,273.93,229.75
2018,3,11,8,0,3.0,100.0,1.5,13.1,101.0,98.07,78.11
2018,3,11,8,15,9.5,120.5,1.45,13.85,124.5,123.57,99.75
2018,3,11,8,30,16.0,141.0,1.4,14.6,148.0,149.41,120.84
2018,3,11,8,45,19.5,157.0,1.35,15.35,166.0,167.9,135.36
2018,3,11,9,0,23.0,173.0,1.3,16.1,184.0,186.59,149.78
2018,3,11,9,15,160.0,194.5,1.15,17.0,284.0,366.2,294.94
2018,3,11,9,30,297.0,216.0,1.0,17.9,384.0,539.89,424.65
2018,3,11,9,45,555.0,165.5,0.85,18.8,505.5,758.24,579.03
2018,3,11,10,0,813.0,115.0,0.7,19.7,627.0,950.07,697.24
2018,3,11,10,15,866.0,103.0,0.6,20.15,672.5,993.68,717.07
2018,3,11,10,30,919.0,91.0,0.5,20.6,718.0,1023.94,730.31
2018,3,11,10,45,925.5,92.5,0.4,21.1,742.5,1031.19,729.36
2018,3,11,11,0,932.0,94.0,0.3,21.6,767.0,1034.44,726.54
2018,3,11,11,15,936.0,95.0,0.35,21.9,784.0,1030.58,723.8
2018,3,11,11,30,940.0,96.0,0.4,22.2,801.0,1022.68,718.91
2018,3,11,11,45,941.0,96.5,0.45,22.45,809.0,1007.31,709.84
2018,3,11,12,0,942.0,97.0,0.5,22.7,817.0,988.05,698.59
2018,3,11,12,15,827.5,148.0,0.55,22.85,780.5,922.97,659.22
2018,3,11,12,30,713.0,199.0,0.6,23.0,744.0,854.04,617.21
2018,3,11,12,45,694.0,205.0,0.65,23.15,731.0,816.71,594.18
2018,3,11,13,0,675.0,211.0,0.7,23.3,718.0,777.77,568.95
2018,3,11,13,15,685.5,200.5,0.7,23.3,706.0,744.4,547.25
2018,3,11,13,30,696.0,190.0,0.7,23.3,694.0,708.02,523.0
2018,3,11,13,45,713.0,175.0,0.7,23.3,677.0,668.82,496.42
2018,3,11,14,0,730.0,160.0,0.7,23.3,660.0,626.18,466.68
2018,3,11,14,15,730.5,149.5,0.7,23.15,630.5,574.87,430.01
2018,3,11,14,30,731.0,139.0,0.7,23.0,601.0,521.94,390.96
2018,3,11,14,45,679.0,145.0,0.65,22.85,554.5,458.03,342.19
2018,3,11,15,0,627.0,151.0,0.6,22.7,508.0,398.39,295.59
2018,3,11,15,15,591.0,147.0,0.6,22.7,463.0,340.44,249.28
2018,3,11,15,30,555.0,143.0,0.6,22.7,418.0,283.93,203.28
2018,3,11,15,45,635.0,116.0,0.65,22.0,401.0,242.23,165.02
2018,3,11,16,0,715.0,89.0,0.7,21.3,384.0,188.26,116.74
2018,3,11,16,15,642.0,86.0,0.7,20.6,325.0,128.99,74.64
2018,3,11,16,30,569.0,83.0,0.7,19.9,266.0,78.95,49.09
2018,3,11,16,45,505.5,73.0,0.75,19.15,214.5,54.62,42.35
2018,3,11,17,0,442.0,63.0,0.8,18.4,163.0,48.42,36.9
2018,3,11,17,15,368.5,52.0,0.75,17.8,120.5,41.04,30.15
2018,3,11,17,30,295.0,41.0,0.7,17.2,78.0,31.83,21.47
2018,3,11,17,45,184.0,27.0,0.7,16.6,46.5,21.24,8.15
2018,3,11,18,0,73.0,13.0,0.7,16.0,15.0,11.82,0.0
2018,3,11,18,15,36.5,6.5,0.7,15.75,7.5,0.0,0.0
2018,3,11,18,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,0.65,15.3,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.55,15.1,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.45,15.05,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,0.4,14.95,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,0.35,14.8,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,0.3,14.7,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,0.35,14.55,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,0.45,14.25,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,0.55,13.8,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,0.6,13.65,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,0.65,13.55,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,0.75,13.45,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,0.85,13.25,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,12,6,15,25.0,4.5,1.35,12.5,5.0,0.0,0.0
2018,3,12,6,30,50.0,9.0,1.6,13.4,10.0,31.06,0.0
2018,3,12,6,45,135.5,20.5,1.85,14.35,34.5,116.73,66.46
2018,3,12,7,0,221.0,32.0,2.1,15.3,59.0,189.96,150.72
2018,3,12,7,15,154.5,43.5,2.4,16.0,67.0,158.82,129.24
2018,3,12,7,30,88.0,55.0,2.7,16.7,75.0,123.23,100.17
2018,3,12,7,45,158.0,88.5,2.95,17.4,135.0,231.81,191.95
2018,3,12,8,0,228.0,122.0,3.2,18.1,195.0,333.19,275.17
2018,3,12,8,15,192.5,134.0,3.45,18.7,203.0,325.8,267.57
2018,3,12,8,30,157.0,146.0,3.7,19.3,211.0,299.34,244.77
2018,3,12,8,45,112.5,168.0,3.9,19.85,217.5,290.06,234.9
2018,3,12,9,0,68.0,190.0,4.1,20.4,224.0,260.84,209.06
2018,3,12,9,15,194.5,202.5,4.2,20.8,311.0,407.56,327.64
2018,3,12,9,30,321.0,215.0,4.3,21.2,398.0,561.35,446.4
2018,3,12,9,45,333.5,230.0,4.4,21.55,431.0,594.15,468.98
2018,3,12,10,0,346.0,245.0,4.5,21.9,464.0,625.68,490.96
2018,3,12,10,15,203.5,254.5,4.45,22.2,385.0,478.11,375.46
2018,3,12,10,30,61.0,264.0,4.4,22.5,306.0,328.36,255.96
2018,3,12,10,45,99.0,293.0,4.4,22.75,364.0,395.91,308.52
2018,3,12,11,0,137.0,322.0,4.4,23.0,422.0,480.49,372.03
2018,3,12,11,15,202.5,324.0,4.4,23.15,475.0,542.07,418.81
2018,3,12,11,30,268.0,326.0,4.4,23.3,528.0,618.33,475.26
2018,3,12,11,45,285.0,338.0,4.35,23.45,555.0,638.66,489.04
2018,3,12,12,0,302.0,350.0,4.3,23.6,582.0,656.67,501.38
2018,3,12,12,15,260.5,357.0,4.3,23.6,557.0,614.03,469.12
2018,3,12,12,30,219.0,364.0,4.3,23.6,532.0,559.19,428.25
2018,3,12,12,45,262.0,352.0,4.25,23.65,551.0,583.67,447.09
2018,3,12,13,0,305.0,340.0,4.2,23.7,570.0,591.56,453.47
2018,3,12,13,15,268.5,331.0,4.15,23.6,530.5,537.27,412.98
2018,3,12,13,30,232.0,322.0,4.1,23.5,491.0,477.04,368.03
2018,3,12,13,45,187.0,319.0,4.05,23.35,452.5,428.77,331.29
2018,3,12,14,0,142.0,316.0,4.0,23.2,414.0,384.11,297.0
2018,3,12,14,15,94.0,292.0,3.95,23.0,355.5,318.21,246.5
2018,3,12,14,30,46.0,268.0,3.9,22.8,297.0,263.53,204.27
2018,3,12,14,45,28.0,214.0,3.85,22.6,231.5,202.75,157.18
2018,3,12,15,0,10.0,160.0,3.8,22.4,166.0,144.74,111.65
2018,3,12,15,15,20.0,150.5,3.8,22.4,161.0,138.82,107.02
2018,3,12,15,30,30.0,141.0,3.8,22.4,156.0,131.15,100.69
2018,3,12,15,45,20.0,117.5,3.6,21.7,127.0,106.3,81.17
2018,3,12,16,0,10.0,94.0,3.4,21.0,98.0,84.02,63.68
2018,3,12,16,15,21.0,80.5,3.15,20.4,87.5,71.7,53.4
2018,3,12,16,30,32.0,67.0,2.9,19.8,77.0,59.04,43.31
2018,3,12,16,45,30.0,54.5,2.7,19.15,62.5,47.68,36.3
2018,3,12,17,0,28.0,42.0,2.5,18.5,48.0,37.24,27.11
2018,3,12,17,15,18.0,31.0,2.5,18.05,34.5,27.81,18.62
2018,3,12,17,30,8.0,20.0,2.5,17.6,21.0,17.96,9.67
2018,3,12,17,45,18.0,13.0,2.55,17.15,14.0,11.54,2.26
2018,3,12,18,0,28.0,6.0,2.6,16.7,7.0,5.46,0.0
2018,3,12,18,15,14.0,3.0,2.65,16.5,3.5,0.0,0.0
2018,3,12,18,30,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.75,16.15,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,2.75,15.85,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,2.65,15.6,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,3.1,15.65,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,3.35,15.7,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,3.25,15.6,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,2.8,15.25,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,1.55,13.9,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,1.45,13.6,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,1.45,13.75,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,3,13,6,15,0.0,2.0,1.8,14.65,2.0,0.0,0.0
2018,3,13,6,30,0.0,4.0,2.1,15.1,4.0,3.64,0.0
2018,3,13,6,45,0.0,10.5,2.4,15.55,10.5,9.22,0.53
2018,3,13,7,0,0.0,17.0,2.7,16.0,17.0,14.94,6.65
2018,3,13,7,15,0.0,21.5,2.95,16.25,21.5,18.91,10.28
2018,3,13,7,30,0.0,26.0,3.2,16.5,26.0,22.88,13.8
2018,3,13,7,45,0.0,35.5,3.45,16.75,35.5,31.28,21.0
2018,3,13,8,0,0.0,45.0,3.7,17.0,45.0,39.69,28.11
2018,3,13,8,15,0.0,53.5,3.9,17.15,53.5,47.23,34.41
2018,3,13,8,30,0.0,62.0,4.1,17.3,62.0,54.78,40.64
2018,3,13,8,45,1.5,106.5,4.3,17.5,107.5,98.08,76.65
2018,3,13,9,0,3.0,151.0,4.5,17.7,153.0,144.3,114.45
2018,3,13,9,15,3.5,153.5,4.6,17.8,155.5,145.98,115.42
2018,3,13,9,30,4.0,156.0,4.7,17.9,158.0,147.98,116.72
2018,3,13,9,45,3.5,151.0,4.85,17.95,153.0,141.75,111.34
2018,3,13,10,0,3.0,146.0,5.0,18.0,148.0,135.85,106.28
2018,3,13,10,15,5.0,174.0,5.0,17.95,177.5,164.84,129.63
2018,3,13,10,30,7.0,202.0,5.0,17.9,207.0,193.95,152.87
2018,3,13,10,45,4.0,171.0,5.0,17.85,174.0,159.96,125.23
2018,3,13,11,0,1.0,140.0,5.0,17.8,141.0,127.16,98.53
2018,3,13,11,15,1.0,125.5,4.95,17.75,126.5,113.49,87.4
2018,3,13,11,30,1.0,111.0,4.9,17.7,112.0,100.04,76.45
2018,3,13,11,45,1.5,133.5,4.85,17.6,135.0,121.19,93.61
2018,3,13,12,0,2.0,156.0,4.8,17.5,158.0,142.37,110.71
2018,3,13,12,15,2.0,149.0,4.75,17.4,151.0,135.66,105.29
2018,3,13,12,30,2.0,142.0,4.7,17.3,144.0,129.0,99.97
2018,3,13,12,45,3.0,145.0,4.6,17.2,147.5,132.38,102.81
2018,3,13,13,0,4.0,148.0,4.5,17.1,151.0,135.65,105.56
2018,3,13,13,15,3.0,145.5,4.4,17.05,147.5,132.27,102.87
2018,3,13,13,30,2.0,143.0,4.3,17.0,144.0,128.98,100.28
2018,3,13,13,45,12.5,177.0,4.2,16.9,185.5,166.48,131.0
2018,3,13,14,0,23.0,211.0,4.1,16.8,227.0,206.44,163.41
2018,3,13,14,15,14.5,187.5,4.05,16.8,197.5,174.89,138.0
2018,3,13,14,30,6.0,164.0,4.0,16.8,168.0,148.33,116.65
2018,3,13,14,45,8.5,164.0,3.95,16.75,169.0,148.67,117.2
2018,3,13,15,0,11.0,164.0,3.9,16.7,170.0,148.59,117.34
2018,3,13,15,15,11.0,141.5,3.9,16.7,147.5,127.98,100.68
2018,3,13,15,30,11.0,119.0,3.9,16.7,125.0,107.61,84.07
2018,3,13,15,45,9.0,91.5,3.65,16.45,96.0,82.73,63.68
2018,3,13,16,0,7.0,64.0,3.4,16.2,67.0,57.7,42.95
2018,3,13,16,15,18.0,64.5,3.0,15.75,71.0,58.41,43.33
2018,3,13,16,30,29.0,65.0,2.6,15.3,75.0,57.39,42.79
2018,3,13,16,45,14.5,39.0,2.25,14.9,44.0,35.01,25.7
2018,3,13,17,0,0.0,13.0,1.9,14.5,13.0,11.42,4.57
2018,3,13,17,15,0.0,9.5,1.7,13.85,9.5,8.34,1.76
2018,3,13,17,30,0.0,6.0,1.5,13.2,6.0,5.26,0.0
2018,3,13,17,45,20.0,6.5,1.3,12.6,7.0,5.54,0.0
2018,3,13,18,0,40.0,7.0,1.1,12.0,8.0,6.37,0.0
2018,3,13,18,15,20.0,3.5,1.1,11.75,4.0,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,0.85,9.05,0.0,0.0,0.0
