Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,9,15,872.5,99.0,1.05,19.45,654.5,970.9,715.02
2018,4,3,9,30,888.0,101.0,1.0,20.1,698.0,994.26,725.02
2018,4,3,9,45,900.5,102.5,0.95,20.8,736.0,1020.74,736.87
2018,4,3,10,0,913.0,104.0,0.9,21.5,774.0,1043.73,746.33
2018,4,3,10,15,920.5,105.5,0.95,22.05,804.0,1058.0,753.05
2018,4,3,10,30,928.0,107.0,1.0,22.6,834.0,1068.38,757.6
2018,4,3,10,45,933.5,108.0,1.0,23.15,857.0,1072.17,757.25
2018,4,3,11,0,939.0,109.0,1.0,23.7,880.0,1071.91,754.69
2018,4,3,11,15,942.0,110.5,1.0,23.95,895.5,1065.6,749.55
2018,4,3,11,30,945.0,112.0,1.0,24.2,911.0,1055.22,742.18
2018,4,3,11,45,946.5,112.0,1.05,24.4,917.5,1037.8,731.88
2018,4,3,12,0,948.0,112.0,1.1,24.6,924.0,1016.5,719.31
2018,4,3,12,15,942.5,115.0,1.1,24.7,921.0,988.02,701.72
2018,4,3,12,30,937.0,118.0,1.1,24.8,918.0,956.15,682.08
2018,4,3,12,45,928.0,121.0,1.1,24.9,906.0,918.09,658.51
2018,4,3,13,0,919.0,124.0,1.1,25.0,894.0,877.29,633.08
2018,4,3,13,15,915.0,123.0,1.15,24.95,876.0,834.09,606.96
2018,4,3,13,30,911.0,122.0,1.2,24.9,858.0,788.31,578.7
2018,4,3,13,45,904.0,120.5,1.25,24.85,831.5,737.62,545.06
2018,4,3,14,0,897.0,119.0,1.3,24.8,805.0,685.05,508.57
2018,4,3,14,15,886.5,116.5,1.35,24.65,771.0,627.9,467.78
2018,4,3,14,30,876.0,114.0,1.4,24.5,737.0,569.45,424.52
2018,4,3,14,45,862.5,111.5,1.5,24.35,697.0,508.24,377.79
2018,4,3,15,0,849.0,109.0,1.6,24.2,657.0,446.96,329.04
2018,4,3,15,15,831.5,106.0,1.6,24.2,611.5,384.07,276.9
2018,4,3,15,30,814.0,103.0,1.6,24.2,566.0,322.19,224.31
2018,4,3,15,45,787.5,99.5,1.75,23.55,515.5,259.15,171.52
2018,4,3,16,0,761.0,96.0,1.9,22.9,465.0,198.85,122.33
2018,4,3,16,15,724.5,92.0,1.85,22.2,411.5,134.97,75.93
2018,4,3,16,30,688.0,88.0,1.8,21.5,358.0,80.22,48.75
2018,4,3,16,45,629.5,83.0,1.75,20.75,302.5,59.72,46.5
2018,4,3,17,0,571.0,78.0,1.7,20.0,247.0,57.97,45.16
2018,4,3,17,15,457.0,68.5,1.6,18.9,186.5,52.16,40.17
2018,4,3,17,30,343.0,59.0,1.5,17.8,126.0,44.64,33.44
2018,4,3,17,45,279.5,47.5,1.4,16.75,91.0,36.57,25.93
2018,4,3,18,0,216.0,36.0,1.3,15.7,56.0,28.24,16.66
2018,4,3,18,15,117.0,20.5,1.3,15.15,30.5,18.65,0.0
2018,4,3,18,30,18.0,5.0,1.3,14.6,5.0,0.0,0.0
2018,4,3,18,45,9.0,2.5,1.25,14.1,2.5,0.0,0.0
2018,4,3,19,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,0.65,11.9,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,0.6,12.15,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,0.65,12.55,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,0.75,12.45,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,4,4,5,45,1.5,5.5,0.8,12.25,5.5,0.0,0.0
2018,4,4,6,0,3.0,11.0,0.8,12.5,11.0,11.18,0.0
2018,4,4,6,15,2.0,26.0,0.9,13.0,26.0,25.71,13.22
2018,4,4,6,30,1.0,41.0,1.0,13.5,41.0,39.65,27.44
2018,4,4,6,45,1.0,52.5,1.1,14.0,52.5,49.43,36.36
2018,4,4,7,0,1.0,64.0,1.2,14.5,64.0,59.57,45.26
2018,4,4,7,15,39.0,96.0,1.25,15.15,109.0,125.92,102.11
2018,4,4,7,30,77.0,128.0,1.3,15.8,154.0,190.68,156.24
2018,4,4,7,45,150.0,152.0,1.35,16.45,213.5,287.88,235.8
2018,4,4,8,0,223.0,176.0,1.4,17.1,273.0,393.4,318.66
2018,4,4,8,15,298.0,187.5,1.45,17.8,333.5,476.02,381.39
2018,4,4,8,30,373.0,199.0,1.5,18.5,394.0,563.23,445.53
2018,4,4,8,45,453.0,197.5,1.5,19.2,456.0,661.34,514.94
2018,4,4,9,0,533.0,196.0,1.5,19.9,518.0,745.55,572.24
2018,4,4,9,15,563.0,190.5,1.55,20.45,552.0,779.07,593.29
2018,4,4,9,30,593.0,185.0,1.6,21.0,586.0,819.8,618.86
2018,4,4,9,45,389.5,259.5,1.7,21.55,528.5,701.26,530.38
2018,4,4,10,0,186.0,334.0,1.8,22.1,471.0,546.17,414.58
2018,4,4,10,15,326.0,318.0,1.85,22.2,570.0,686.06,517.85
2018,4,4,10,30,466.0,302.0,1.9,22.3,669.0,825.28,614.38
2018,4,4,10,45,515.0,291.0,1.95,22.35,707.0,859.25,636.59
2018,4,4,11,0,564.0,280.0,2.0,22.4,745.0,890.38,657.81
2018,4,4,11,15,408.0,333.0,1.9,22.2,672.5,780.42,578.68
2018,4,4,11,30,252.0,386.0,1.8,22.0,600.0,657.81,490.51
2018,4,4,11,45,237.0,403.0,1.7,21.8,605.5,651.21,485.72
2018,4,4,12,0,222.0,420.0,1.6,21.6,611.0,630.14,470.18
2018,4,4,12,15,319.0,391.0,1.55,21.5,665.0,691.34,514.96
2018,4,4,12,30,416.0,362.0,1.5,21.4,719.0,742.72,551.37
2018,4,4,12,45,461.0,341.0,1.4,21.35,732.0,740.78,549.71
2018,4,4,13,0,506.0,320.0,1.3,21.3,745.0,734.27,545.3
2018,4,4,13,15,545.5,296.5,1.45,21.45,746.0,716.34,534.88
2018,4,4,13,30,585.0,273.0,1.6,21.6,747.0,693.79,520.82
2018,4,4,13,45,479.5,298.5,1.75,21.75,679.0,611.25,461.63
2018,4,4,14,0,374.0,324.0,1.9,21.9,611.0,533.01,404.64
2018,4,4,14,15,306.0,322.5,2.05,21.9,551.0,466.96,356.19
2018,4,4,14,30,238.0,321.0,2.2,21.9,491.0,406.12,310.71
2018,4,4,14,45,210.5,292.0,2.4,21.9,436.5,350.89,269.13
2018,4,4,15,0,183.0,263.0,2.6,21.9,382.0,299.22,229.48
2018,4,4,15,15,385.5,212.0,2.6,21.9,439.5,311.29,234.25
2018,4,4,15,30,588.0,161.0,2.6,21.9,497.0,301.29,217.87
2018,4,4,15,45,493.0,167.5,2.6,21.3,432.5,242.26,171.21
2018,4,4,16,0,398.0,174.0,2.6,20.7,368.0,195.51,136.5
2018,4,4,16,15,238.5,154.5,2.35,20.05,267.0,139.38,99.72
2018,4,4,16,30,79.0,135.0,2.1,19.4,166.0,110.73,85.13
2018,4,4,16,45,110.5,124.0,1.9,18.75,160.5,95.15,77.62
2018,4,4,17,0,142.0,113.0,1.7,18.1,155.0,87.11,70.91
2018,4,4,17,15,123.5,93.0,1.55,17.3,124.5,72.71,58.41
2018,4,4,17,30,105.0,73.0,1.4,16.5,94.0,57.92,45.24
2018,4,4,17,45,74.0,53.5,1.25,15.7,66.0,43.07,31.71
2018,4,4,18,0,43.0,34.0,1.1,14.9,38.0,27.93,16.8
2018,4,4,18,15,25.0,19.0,1.05,14.7,21.0,15.79,0.0
2018,4,4,18,30,7.0,4.0,1.0,14.5,4.0,3.64,0.0
2018,4,4,18,45,3.5,2.0,0.95,14.25,2.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,5,5,45,3.5,2.0,0.95,11.05,2.0,0.0,0.0
2018,4,5,6,0,7.0,4.0,0.9,11.4,4.0,6.38,0.0
2018,4,5,6,15,3.5,7.0,1.05,12.1,7.0,7.84,0.33
2018,4,5,6,30,0.0,10.0,1.2,12.8,10.0,8.77,1.73
2018,4,5,6,45,6.5,25.0,1.35,13.5,26.5,26.09,16.77
2018,4,5,7,0,13.0,40.0,1.5,14.2,43.0,44.62,32.92
2018,4,5,7,15,66.0,83.0,1.45,14.9,105.0,137.78,112.94
2018,4,5,7,30,119.0,126.0,1.4,15.6,167.0,229.77,189.39
2018,4,5,7,45,92.0,132.5,1.35,16.3,167.5,218.97,178.89
2018,4,5,8,0,65.0,139.0,1.3,17.0,168.0,192.87,156.2
2018,4,5,8,15,52.5,162.0,1.1,17.25,187.0,208.83,167.87
2018,4,5,8,30,40.0,185.0,0.9,17.5,206.0,223.57,178.07
2018,4,5,8,45,83.5,228.5,0.75,17.75,277.5,311.77,247.06
2018,4,5,9,0,127.0,272.0,0.6,18.0,349.0,419.49,326.92
2018,4,5,9,15,109.0,290.0,0.55,18.6,359.5,405.2,312.97
2018,4,5,9,30,91.0,308.0,0.5,19.2,370.0,406.91,311.84
2018,4,5,9,45,155.0,325.0,0.45,19.8,437.0,506.01,383.16
2018,4,5,10,0,219.0,342.0,0.4,20.4,504.0,587.85,438.75
2018,4,5,10,15,320.0,334.0,0.5,21.05,581.5,697.47,513.96
2018,4,5,10,30,421.0,326.0,0.6,21.7,659.0,804.56,584.53
2018,4,5,10,45,496.5,302.0,0.75,22.35,705.5,851.85,615.93
2018,4,5,11,0,572.0,278.0,0.9,23.0,752.0,895.98,645.78
2018,4,5,11,15,516.0,308.0,1.1,23.1,741.0,861.93,624.01
2018,4,5,11,30,460.0,338.0,1.3,23.2,730.0,825.57,601.01
2018,4,5,11,45,553.0,295.5,1.45,23.25,770.5,858.91,627.26
2018,4,5,12,0,646.0,253.0,1.6,23.3,811.0,890.16,651.06
2018,4,5,12,15,409.0,332.5,1.85,23.05,685.5,726.3,538.43
2018,4,5,12,30,172.0,412.0,2.1,22.8,560.0,554.92,415.78
2018,4,5,12,45,116.5,397.0,2.35,22.55,496.5,482.28,364.56
2018,4,5,13,0,61.0,382.0,2.6,22.3,433.0,404.95,307.81
2018,4,5,13,15,70.0,380.5,2.65,21.95,438.0,404.49,308.65
2018,4,5,13,30,79.0,379.0,2.7,21.6,443.0,402.94,308.32
2018,4,5,13,45,105.5,375.0,2.75,21.25,458.0,409.88,314.64
2018,4,5,14,0,132.0,371.0,2.8,20.9,473.0,417.08,320.91
2018,4,5,14,15,114.5,351.5,2.85,20.65,437.0,377.87,291.59
2018,4,5,14,30,97.0,332.0,2.9,20.4,401.0,339.66,262.92
2018,4,5,14,45,117.0,316.0,2.95,20.1,395.0,326.18,252.97
2018,4,5,15,0,137.0,300.0,3.0,19.8,389.0,309.34,239.84
2018,4,5,15,15,137.0,277.5,3.0,19.8,361.5,278.17,215.06
2018,4,5,15,30,137.0,255.0,3.0,19.8,334.0,247.28,190.21
2018,4,5,15,45,135.5,231.5,2.75,19.0,304.0,215.64,165.06
2018,4,5,16,0,134.0,208.0,2.5,18.2,274.0,184.58,140.44
2018,4,5,16,15,127.0,184.5,2.35,17.85,241.5,153.6,116.7
2018,4,5,16,30,120.0,161.0,2.2,17.5,209.0,124.0,95.97
2018,4,5,16,45,129.0,139.0,2.0,17.15,184.0,104.68,86.38
2018,4,5,17,0,138.0,117.0,1.8,16.8,159.0,89.69,73.52
2018,4,5,17,15,121.0,95.5,1.7,16.4,127.0,74.39,60.12
2018,4,5,17,30,104.0,74.0,1.6,16.0,95.0,58.67,46.02
2018,4,5,17,45,73.5,54.5,1.5,15.6,67.0,43.84,32.44
2018,4,5,18,0,43.0,35.0,1.4,15.2,39.0,28.71,17.67
2018,4,5,18,15,26.5,19.5,1.35,15.0,21.5,16.23,0.0
2018,4,5,18,30,10.0,4.0,1.3,14.8,4.0,3.64,0.0
2018,4,5,18,45,5.0,2.0,1.25,14.65,2.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,0.3,13.65,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,0.2,13.6,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,0.2,13.55,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,0.2,13.5,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,0.25,13.45,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,0.3,13.4,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,0.3,13.4,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,0.3,13.4,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,0.35,13.4,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,0.45,13.45,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,0.5,13.55,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,0.55,13.6,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,0.65,13.6,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,0.75,13.65,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,4,6,5,45,0.0,1.0,0.95,14.1,1.0,0.91,0.0
2018,4,6,6,0,0.0,2.0,1.0,14.2,2.0,1.75,0.0
2018,4,6,6,15,0.0,3.5,1.1,14.4,3.5,3.07,0.0
2018,4,6,6,30,0.0,5.0,1.2,14.6,5.0,4.38,0.0
2018,4,6,6,45,0.0,9.5,1.3,14.85,9.5,8.34,1.46
2018,4,6,7,0,0.0,14.0,1.4,15.1,14.0,12.3,4.91
2018,4,6,7,15,0.0,32.5,1.45,15.35,32.5,28.62,18.92
2018,4,6,7,30,0.0,51.0,1.5,15.6,51.0,45.01,32.83
2018,4,6,7,45,4.0,94.0,1.6,15.85,96.0,88.25,69.27
2018,4,6,8,0,8.0,137.0,1.7,16.1,141.0,134.8,107.66
2018,4,6,8,15,21.0,171.0,1.8,16.35,182.0,180.2,144.68
2018,4,6,8,30,34.0,205.0,1.9,16.6,223.0,241.26,193.48
2018,4,6,8,45,37.0,221.5,2.0,16.85,243.0,261.01,208.32
2018,4,6,9,0,40.0,238.0,2.1,17.1,263.0,280.8,223.21
2018,4,6,9,15,29.5,240.5,2.2,17.4,259.5,271.82,214.94
2018,4,6,9,30,19.0,243.0,2.3,17.7,256.0,247.09,194.5
2018,4,6,9,45,17.5,248.5,2.45,17.95,261.0,250.1,196.36
2018,4,6,10,0,16.0,254.0,2.6,18.2,266.0,253.11,198.16
2018,4,6,10,15,17.0,264.5,2.7,18.6,277.5,263.63,205.79
2018,4,6,10,30,18.0,275.0,2.8,19.0,289.0,274.07,213.31
2018,4,6,10,45,13.0,243.0,2.9,19.4,253.5,236.76,183.71
2018,4,6,11,0,8.0,211.0,3.0,19.8,218.0,200.43,154.89
2018,4,6,11,15,14.5,258.0,3.05,20.0,270.5,251.17,194.4
2018,4,6,11,30,21.0,305.0,3.1,20.2,323.0,301.75,233.03
2018,4,6,11,45,20.0,302.0,3.15,20.45,319.0,296.51,228.54
2018,4,6,12,0,19.0,299.0,3.2,20.7,315.0,291.28,224.28
2018,4,6,12,15,16.0,277.0,3.2,20.55,290.5,266.41,205.28
2018,4,6,12,30,13.0,255.0,3.2,20.4,266.0,242.05,186.62
2018,4,6,12,45,17.0,275.5,3.15,20.25,290.0,263.17,203.21
2018,4,6,13,0,21.0,296.0,3.1,20.1,314.0,283.66,219.16
2018,4,6,13,15,22.5,300.0,3.05,19.95,319.0,286.5,221.51
2018,4,6,13,30,24.0,304.0,3.0,19.8,324.0,288.99,223.68
2018,4,6,13,45,21.0,282.5,2.95,19.65,299.5,265.36,205.7
2018,4,6,14,0,18.0,261.0,2.9,19.5,275.0,242.28,188.12
2018,4,6,14,15,12.5,231.0,2.9,19.4,240.5,210.9,163.88
2018,4,6,14,30,7.0,201.0,2.9,19.3,206.0,180.48,140.21
2018,4,6,14,45,8.5,192.5,2.85,19.25,198.5,172.71,134.37
2018,4,6,15,0,10.0,184.0,2.8,19.2,191.0,164.78,128.31
2018,4,6,15,15,24.0,179.5,2.8,19.2,194.0,162.74,126.68
2018,4,6,15,30,38.0,175.0,2.8,19.2,197.0,159.77,124.03
2018,4,6,15,45,41.0,163.0,2.8,19.1,185.0,146.53,113.31
2018,4,6,16,0,44.0,151.0,2.8,19.0,173.0,132.94,102.34
2018,4,6,16,15,66.5,135.5,2.7,18.85,164.5,118.28,90.0
2018,4,6,16,30,89.0,120.0,2.6,18.7,156.0,96.45,73.46
2018,4,6,16,45,109.0,117.5,2.5,18.55,155.0,91.05,74.17
2018,4,6,17,0,129.0,115.0,2.4,18.4,154.0,88.46,72.04
2018,4,6,17,15,68.5,91.5,2.15,18.15,112.0,74.08,59.45
2018,4,6,17,30,8.0,68.0,1.9,17.9,70.0,57.33,44.53
2018,4,6,17,45,4.0,46.5,1.65,17.6,47.5,39.85,28.78
2018,4,6,18,0,0.0,25.0,1.4,17.3,25.0,22.05,12.31
2018,4,6,18,15,1.5,13.5,1.35,17.2,13.5,11.89,0.0
2018,4,6,18,30,3.0,2.0,1.3,17.1,2.0,1.82,0.0
2018,4,6,18,45,1.5,1.0,1.25,17.0,1.0,0.0,0.0
2018,4,6,19,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.15,16.85,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.1,16.75,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,1.05,16.65,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,1.0,16.55,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,1.0,16.45,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,1.0,16.35,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,1.0,16.25,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,1.05,16.15,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,1.15,16.2,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,1.3,16.25,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,1.55,16.35,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,1.95,16.35,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,2.0,16.25,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,2.05,16.15,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,2.15,15.85,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,2.45,15.8,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,4,7,5,45,0.0,1.5,2.9,15.85,1.5,1.36,0.0
2018,4,7,6,0,0.0,3.0,3.1,15.9,3.0,2.63,0.0
2018,4,7,6,15,6.5,6.0,3.2,15.85,7.0,9.09,1.48
2018,4,7,6,30,13.0,9.0,3.3,15.8,11.0,15.87,7.73
2018,4,7,6,45,6.5,11.5,3.35,15.75,12.5,13.98,6.33
2018,4,7,7,0,0.0,14.0,3.4,15.7,14.0,12.3,4.87
2018,4,7,7,15,0.5,24.0,3.3,15.75,24.0,21.45,12.74
2018,4,7,7,30,1.0,34.0,3.2,15.8,34.0,30.67,20.61
2018,4,7,7,45,3.0,65.0,3.15,15.8,66.0,59.73,45.25
2018,4,7,8,0,5.0,96.0,3.1,15.8,98.0,90.29,70.82
2018,4,7,8,15,146.5,152.0,3.15,16.25,230.0,289.85,238.69
2018,4,7,8,30,288.0,208.0,3.2,16.7,362.0,499.2,404.47
2018,4,7,8,45,384.0,212.0,3.25,17.1,437.0,615.27,491.81
2018,4,7,9,0,480.0,216.0,3.3,17.5,512.0,718.99,567.92
2018,4,7,9,15,474.5,232.5,3.35,17.9,542.0,742.15,581.64
2018,4,7,9,30,469.0,249.0,3.4,18.3,572.0,762.73,593.93
2018,4,7,9,45,428.5,268.0,3.45,18.75,575.0,748.66,580.52
2018,4,7,10,0,388.0,287.0,3.5,19.2,578.0,731.11,564.96
2018,4,7,10,15,306.0,333.5,3.55,19.4,568.5,681.89,525.91
2018,4,7,10,30,224.0,380.0,3.6,19.6,559.0,629.31,484.35
2018,4,7,10,45,310.5,368.5,3.6,19.85,624.0,717.79,549.6
2018,4,7,11,0,397.0,357.0,3.6,20.1,689.0,786.5,598.94
2018,4,7,11,15,476.0,331.0,3.7,20.2,735.5,844.75,640.89
2018,4,7,11,30,555.0,305.0,3.8,20.3,782.0,884.44,669.93
2018,4,7,11,45,540.0,316.0,3.85,20.4,783.0,866.07,655.98
2018,4,7,12,0,525.0,327.0,3.9,20.5,784.0,845.45,640.91
2018,4,7,12,15,636.0,276.0,3.95,20.45,828.0,879.69,667.95
2018,4,7,12,30,747.0,225.0,4.0,20.4,872.0,904.96,687.93
2018,4,7,12,45,757.0,216.0,4.05,20.4,865.5,874.6,667.06
2018,4,7,13,0,767.0,207.0,4.1,20.4,859.0,840.96,643.82
2018,4,7,13,15,750.0,208.0,4.1,20.3,834.5,792.67,609.3
2018,4,7,13,30,733.0,209.0,4.1,20.2,810.0,743.34,573.53
2018,4,7,13,45,718.5,206.0,4.1,20.15,780.0,691.38,535.16
2018,4,7,14,0,704.0,203.0,4.1,20.1,750.0,638.88,495.59
2018,4,7,14,15,732.5,179.0,4.1,19.95,727.5,592.52,460.3
2018,4,7,14,30,761.0,155.0,4.1,19.8,705.0,541.86,420.38
2018,4,7,14,45,746.0,149.0,4.15,19.65,664.0,482.27,372.12
2018,4,7,15,0,731.0,143.0,4.2,19.5,623.0,423.17,322.82
2018,4,7,15,15,737.0,134.5,4.2,19.5,590.0,370.03,276.21
2018,4,7,15,30,743.0,126.0,4.2,19.5,557.0,315.35,227.24
2018,4,7,15,45,735.5,119.5,4.15,18.95,515.5,257.89,176.62
2018,4,7,16,0,728.0,113.0,4.1,18.4,474.0,200.89,128.04
2018,4,7,16,15,692.0,108.5,3.95,17.95,421.5,143.41,85.75
2018,4,7,16,30,656.0,104.0,3.8,17.5,369.0,90.51,58.98
2018,4,7,16,45,607.5,97.0,3.7,17.05,315.0,70.13,56.34
2018,4,7,17,0,559.0,90.0,3.6,16.6,261.0,67.31,54.03
2018,4,7,17,15,484.0,80.5,3.3,15.95,208.0,59.88,47.52
2018,4,7,17,30,409.0,71.0,3.0,15.3,155.0,53.72,41.87
2018,4,7,17,45,299.0,57.5,2.75,14.6,109.0,44.17,32.96
2018,4,7,18,0,189.0,44.0,2.5,13.9,63.0,34.37,22.88
2018,4,7,18,15,102.5,26.0,2.5,13.6,35.5,20.74,0.0
2018,4,7,18,30,16.0,8.0,2.5,13.3,8.0,7.28,0.0
2018,4,7,18,45,8.0,4.0,2.55,13.0,4.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,2.45,11.7,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,2.15,11.25,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,2.05,10.25,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.7,9.65,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.95,9.8,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,2.15,9.85,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,2.25,9.8,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,2.5,9.65,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,4,8,5,45,47.0,12.0,3.05,10.15,14.5,26.93,0.0
2018,4,8,6,0,94.0,24.0,3.2,10.3,29.0,75.14,0.0
2018,4,8,6,15,210.5,40.5,3.4,10.7,68.5,169.36,129.57
2018,4,8,6,30,327.0,57.0,3.6,11.1,108.0,259.12,212.24
2018,4,8,6,45,417.0,68.0,3.8,11.5,159.0,339.95,284.32
2018,4,8,7,0,507.0,79.0,4.0,11.9,210.0,433.33,364.66
2018,4,8,7,15,567.5,87.0,4.05,12.4,264.5,510.17,428.57
2018,4,8,7,30,628.0,95.0,4.1,12.9,319.0,590.85,493.12
2018,4,8,7,45,671.0,99.5,4.2,13.45,373.0,657.5,543.88
2018,4,8,8,0,714.0,104.0,4.3,14.0,427.0,725.32,593.33
2018,4,8,8,15,744.0,108.5,4.25,14.45,479.0,782.93,633.15
2018,4,8,8,30,774.0,113.0,4.2,14.9,531.0,839.88,671.58
2018,4,8,8,45,797.0,116.0,4.15,15.4,579.5,882.29,698.56
2018,4,8,9,0,820.0,119.0,4.1,15.9,628.0,928.25,727.68
2018,4,8,9,15,840.0,119.5,4.05,16.35,672.0,966.17,750.74
2018,4,8,9,30,860.0,120.0,4.0,16.8,716.0,1001.3,771.62
2018,4,8,9,45,876.0,120.0,3.95,17.2,754.0,1028.84,787.22
2018,4,8,10,0,892.0,120.0,3.9,17.6,792.0,1041.82,792.89
2018,4,8,10,15,899.5,121.5,3.9,17.95,821.5,1055.35,799.66
2018,4,8,10,30,907.0,123.0,3.9,18.3,851.0,1065.07,803.95
2018,4,8,10,45,912.0,124.5,3.9,18.7,873.5,1068.33,803.91
2018,4,8,11,0,917.0,126.0,3.9,19.1,896.0,1067.61,801.43
2018,4,8,11,15,920.0,127.5,3.9,19.35,910.5,1060.9,795.58
2018,4,8,11,30,923.0,129.0,3.9,19.6,925.0,1050.22,787.29
2018,4,8,11,45,923.5,129.5,3.95,19.85,931.0,1032.2,774.59
2018,4,8,12,0,924.0,130.0,4.0,20.1,937.0,1010.44,759.52
2018,4,8,12,15,923.5,129.5,4.05,20.2,934.5,983.14,741.2
2018,4,8,12,30,923.0,129.0,4.1,20.3,932.0,952.4,720.55
2018,4,8,12,45,921.5,127.5,4.1,20.45,921.5,916.53,695.93
2018,4,8,13,0,920.0,126.0,4.1,20.6,911.0,877.57,669.12
2018,4,8,13,15,914.5,125.5,4.1,20.6,892.0,833.52,638.97
2018,4,8,13,30,909.0,125.0,4.1,20.6,873.0,787.02,606.86
2018,4,8,13,45,901.5,124.0,4.1,20.65,846.5,736.46,569.55
2018,4,8,14,0,894.0,123.0,4.1,20.7,820.0,684.1,529.72
2018,4,8,14,15,883.5,121.5,4.05,20.6,786.5,627.98,486.23
2018,4,8,14,30,873.0,120.0,4.0,20.5,753.0,570.53,440.5
2018,4,8,14,45,858.5,118.0,3.95,20.4,712.5,509.48,390.68
2018,4,8,15,0,844.0,116.0,3.9,20.3,672.0,448.5,339.41
2018,4,8,15,15,826.0,112.5,3.9,20.3,626.0,385.38,285.11
2018,4,8,15,30,808.0,109.0,3.9,20.3,580.0,323.37,230.68
2018,4,8,15,45,782.5,106.0,3.85,19.8,530.0,261.51,176.98
2018,4,8,16,0,757.0,103.0,3.8,19.3,480.0,197.24,123.31
2018,4,8,16,15,721.0,98.5,3.6,18.85,426.5,138.05,79.87
2018,4,8,16,30,685.0,94.0,3.4,18.4,373.0,83.35,52.35
2018,4,8,16,45,636.0,88.0,3.2,17.95,318.5,62.96,49.86
2018,4,8,17,0,587.0,82.0,3.0,17.5,264.0,60.59,47.94
2018,4,8,17,15,505.0,74.0,2.7,16.6,209.0,56.33,44.28
2018,4,8,17,30,423.0,66.0,2.4,15.7,154.0,49.93,38.51
2018,4,8,17,45,323.5,53.0,2.05,14.75,109.0,40.7,29.97
2018,4,8,18,0,224.0,40.0,1.7,13.8,64.0,31.2,20.46
2018,4,8,18,15,126.0,24.0,1.65,13.4,36.0,18.99,0.0
2018,4,8,18,30,28.0,8.0,1.6,13.0,8.0,7.28,0.0
2018,4,8,18,45,14.0,4.0,1.6,12.55,4.0,0.0,0.0
2018,4,8,19,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,1.55,11.9,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.05,8.8,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.15,9.2,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,9,5,45,18.0,10.5,1.1,10.45,11.5,15.71,0.0
2018,4,9,6,0,36.0,21.0,1.1,11.1,23.0,41.63,3.41
2018,4,9,6,15,75.0,38.5,1.35,12.05,48.5,85.59,63.64
2018,4,9,6,30,114.0,56.0,1.6,13.0,74.0,137.53,110.28
2018,4,9,6,45,97.0,78.0,1.85,13.95,97.5,149.41,121.8
2018,4,9,7,0,80.0,100.0,2.1,14.9,121.0,167.94,137.65
2018,4,9,7,15,74.5,120.0,2.1,15.65,143.0,177.93,145.85
2018,4,9,7,30,69.0,140.0,2.1,16.4,165.0,197.5,161.32
2018,4,9,7,45,90.0,166.5,2.15,17.1,204.5,244.72,199.43
2018,4,9,8,0,111.0,193.0,2.2,17.8,244.0,307.55,248.8
2018,4,9,8,15,178.0,211.0,2.15,18.55,303.5,386.4,310.54
2018,4,9,8,30,245.0,229.0,2.1,19.3,363.0,486.02,385.59
2018,4,9,8,45,367.0,222.0,2.05,20.0,442.0,593.7,465.7
2018,4,9,9,0,489.0,215.0,2.0,20.7,521.0,726.22,559.5
2018,4,9,9,15,609.5,191.5,1.9,21.35,598.5,832.44,630.75
2018,4,9,9,30,730.0,168.0,1.8,22.0,676.0,935.42,694.6
2018,4,9,9,45,621.0,219.0,1.75,22.65,667.0,891.8,660.81
2018,4,9,10,0,512.0,270.0,1.7,23.3,658.0,836.82,618.48
2018,4,9,10,15,650.5,224.5,1.6,23.9,736.5,934.87,682.95
2018,4,9,10,30,789.0,179.0,1.5,24.5,815.0,1025.44,735.42
2018,4,9,10,45,836.0,162.0,1.45,25.1,852.0,1043.31,742.03
2018,4,9,11,0,883.0,145.0,1.4,25.7,889.0,1065.02,751.86
2018,4,9,11,15,887.0,145.0,1.4,26.05,903.0,1045.62,738.12
2018,4,9,11,30,891.0,145.0,1.4,26.4,917.0,1034.57,730.16
2018,4,9,11,45,893.5,145.0,1.45,26.8,923.5,1018.29,719.68
2018,4,9,12,0,896.0,145.0,1.5,27.2,930.0,998.32,707.03
2018,4,9,12,15,899.5,141.5,1.55,27.4,928.0,972.31,691.21
2018,4,9,12,30,903.0,138.0,1.6,27.6,926.0,942.79,673.19
2018,4,9,12,45,906.5,133.5,1.65,27.8,917.0,908.9,652.31
2018,4,9,13,0,910.0,129.0,1.7,28.0,908.0,871.68,629.16
2018,4,9,13,15,883.5,138.5,1.7,28.05,882.0,820.87,596.77
2018,4,9,13,30,857.0,148.0,1.7,28.1,856.0,773.94,565.95
2018,4,9,13,45,736.5,195.0,1.7,28.15,790.0,692.27,508.3
2018,4,9,14,0,616.0,242.0,1.7,28.2,724.0,616.12,453.74
2018,4,9,14,15,620.0,226.5,1.7,28.1,694.5,567.52,419.29
2018,4,9,14,30,624.0,211.0,1.7,28.0,665.0,517.37,382.4
2018,4,9,14,45,547.0,220.5,1.7,27.95,603.0,447.56,330.22
2018,4,9,15,0,470.0,230.0,1.7,27.9,541.0,386.51,283.88
2018,4,9,15,15,603.0,173.0,1.7,27.9,544.0,354.46,255.08
2018,4,9,15,30,736.0,116.0,1.7,27.9,547.0,304.22,209.53
2018,4,9,15,45,646.0,130.0,1.6,27.4,485.0,245.54,163.16
2018,4,9,16,0,556.0,144.0,1.5,26.9,423.0,196.68,126.84
2018,4,9,16,15,449.5,146.5,1.35,26.15,356.0,148.01,95.61
2018,4,9,16,30,343.0,149.0,1.2,25.4,289.0,117.6,83.96
2018,4,9,16,45,303.5,131.0,1.1,24.65,242.0,96.07,76.43
2018,4,9,17,0,264.0,113.0,1.0,23.9,195.0,84.22,66.74
2018,4,9,17,15,220.5,94.0,1.0,23.0,153.5,71.23,55.84
2018,4,9,17,30,177.0,75.0,1.0,22.1,112.0,57.78,44.21
2018,4,9,17,45,115.0,56.5,1.0,21.15,78.0,44.19,32.16
2018,4,9,18,0,53.0,38.0,1.0,20.2,44.0,31.17,20.0
2018,4,9,18,15,31.0,22.0,0.95,19.7,25.0,18.33,0.0
2018,4,9,18,30,9.0,6.0,0.9,19.2,6.0,5.46,0.0
2018,4,9,18,45,4.5,3.0,0.9,18.75,3.0,0.0,0.0
2018,4,9,19,0,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,0.85,18.1,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,0.5,17.45,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.45,17.55,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.4,17.7,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.4,17.85,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.45,18.15,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.5,18.3,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.55,18.45,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.65,18.65,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.8,18.75,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.95,18.7,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.15,18.25,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,1.15,16.2,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,1.05,15.05,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,4,10,5,45,27.5,11.5,1.05,14.95,13.0,19.9,0.0
2018,4,10,6,0,55.0,23.0,1.1,15.2,26.0,58.09,16.51
2018,4,10,6,15,110.5,41.0,1.35,15.7,56.0,113.49,85.41
2018,4,10,6,30,166.0,59.0,1.6,16.2,86.0,168.14,134.33
2018,4,10,6,45,214.0,77.0,1.8,16.65,125.5,224.4,183.25
2018,4,10,7,0,262.0,95.0,2.0,17.1,165.0,285.35,234.9
2018,4,10,7,15,252.5,117.5,2.1,17.55,197.0,317.65,261.1
2018,4,10,7,30,243.0,140.0,2.2,18.0,229.0,348.03,284.73
2018,4,10,7,45,276.0,159.5,2.25,18.4,275.0,405.39,329.54
2018,4,10,8,0,309.0,179.0,2.3,18.8,321.0,464.59,374.44
2018,4,10,8,15,326.0,198.0,2.25,19.3,363.0,511.1,407.79
2018,4,10,8,30,343.0,217.0,2.2,19.8,405.0,557.53,440.27
2018,4,10,8,45,344.5,238.5,2.2,20.3,441.5,592.44,463.33
2018,4,10,9,0,346.0,260.0,2.2,20.8,478.0,625.82,484.92
2018,4,10,9,15,385.5,266.5,2.2,21.15,524.5,676.75,520.19
2018,4,10,9,30,425.0,273.0,2.2,21.5,571.0,745.27,566.52
2018,4,10,9,45,459.5,276.5,2.2,21.9,613.5,787.96,594.16
2018,4,10,10,0,494.0,280.0,2.2,22.3,656.0,829.24,620.62
2018,4,10,10,15,552.5,269.0,2.25,22.5,704.5,877.34,653.05
2018,4,10,10,30,611.0,258.0,2.3,22.7,753.0,927.77,686.41
2018,4,10,10,45,698.0,223.5,2.35,22.95,803.0,976.79,718.43
2018,4,10,11,0,785.0,189.0,2.4,23.2,853.0,1011.8,739.86
2018,4,10,11,15,725.5,225.0,2.45,23.25,846.5,987.49,723.55
2018,4,10,11,30,666.0,261.0,2.5,23.3,840.0,950.67,698.95
2018,4,10,11,45,641.5,276.0,2.6,23.4,837.0,924.58,681.53
2018,4,10,12,0,617.0,291.0,2.7,23.5,834.0,896.07,662.27
2018,4,10,12,15,695.0,247.0,2.75,23.55,857.0,904.28,670.17
2018,4,10,12,30,773.0,203.0,2.8,23.6,880.0,904.41,671.15
2018,4,10,12,45,748.5,213.5,2.85,23.65,863.0,862.91,643.59
2018,4,10,13,0,724.0,224.0,2.9,23.7,846.0,819.98,613.91
2018,4,10,13,15,706.5,225.5,2.9,23.65,822.0,773.19,581.36
2018,4,10,13,30,689.0,227.0,2.9,23.6,798.0,725.55,547.66
2018,4,10,13,45,656.0,232.5,2.95,23.55,762.5,670.36,507.99
2018,4,10,14,0,623.0,238.0,3.0,23.5,727.0,616.37,468.37
2018,4,10,14,15,544.0,256.0,3.05,23.3,670.5,546.91,416.54
2018,4,10,14,30,465.0,274.0,3.1,23.1,614.0,485.14,369.65
2018,4,10,14,45,419.5,271.5,3.15,22.85,565.5,429.38,326.86
2018,4,10,15,0,374.0,269.0,3.2,22.6,517.0,378.75,287.33
2018,4,10,15,15,257.0,262.0,3.2,22.6,427.0,304.56,230.55
2018,4,10,15,30,140.0,255.0,3.2,22.6,337.0,247.13,187.77
2018,4,10,15,45,105.5,231.5,3.25,21.8,290.5,211.73,161.31
2018,4,10,16,0,71.0,208.0,3.3,21.0,244.0,178.18,136.6
2018,4,10,16,15,100.5,186.5,3.25,20.4,231.5,156.83,119.29
2018,4,10,16,30,130.0,165.0,3.2,19.8,219.0,126.87,97.36
2018,4,10,16,45,89.5,140.0,3.15,19.25,174.5,109.9,90.2
2018,4,10,17,0,49.0,115.0,3.1,18.7,130.0,91.79,74.84
2018,4,10,17,15,37.0,96.0,3.0,18.15,106.0,77.34,62.35
2018,4,10,17,30,25.0,77.0,2.9,17.6,82.0,62.65,49.33
2018,4,10,17,45,14.0,56.5,2.75,17.05,59.0,47.6,35.7
2018,4,10,18,0,3.0,36.0,2.6,16.5,36.0,30.83,20.17
2018,4,10,18,15,5.0,21.0,2.6,16.25,21.0,18.14,0.17
2018,4,10,18,30,7.0,6.0,2.6,16.0,6.0,5.46,0.0
2018,4,10,18,45,3.5,3.0,2.6,15.75,3.0,0.0,0.0
2018,4,10,19,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.55,15.25,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,2.5,14.75,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,2.0,13.25,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.65,12.75,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.1,9.85,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.15,9.65,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,1.85,9.15,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,1.85,9.05,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.15,9.35,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,11,5,15,2.0,1.0,2.45,9.8,1.0,0.0,0.0
2018,4,11,5,30,4.0,2.0,2.6,10.1,2.0,0.0,0.0
2018,4,11,5,45,6.0,8.0,2.75,10.35,8.5,9.34,0.0
2018,4,11,6,0,8.0,14.0,2.9,10.6,15.0,15.78,2.44
2018,4,11,6,15,4.0,22.0,2.85,11.0,22.5,21.21,11.92
2018,4,11,6,30,0.0,30.0,2.8,11.4,30.0,26.43,16.92
2018,4,11,6,45,38.0,52.5,2.8,11.75,63.0,72.74,57.56
2018,4,11,7,0,76.0,75.0,2.8,12.1,96.0,131.89,109.17
2018,4,11,7,15,162.0,106.5,2.7,12.55,163.0,242.2,203.49
2018,4,11,7,30,248.0,138.0,2.6,13.0,230.0,348.85,291.77
2018,4,11,7,45,382.0,142.0,2.55,13.4,308.0,480.55,398.0
2018,4,11,8,0,516.0,146.0,2.5,13.8,386.0,608.57,497.02
2018,4,11,8,15,564.5,150.0,2.3,14.25,439.5,673.0,542.44
2018,4,11,8,30,613.0,154.0,2.1,14.7,493.0,746.53,592.35
2018,4,11,8,45,593.0,173.0,1.9,15.15,524.0,767.78,602.65
2018,4,11,9,0,573.0,192.0,1.7,15.6,555.0,778.69,605.42
2018,4,11,9,15,586.0,201.5,1.5,16.15,594.0,820.46,629.55
2018,4,11,9,30,599.0,211.0,1.3,16.7,633.0,853.59,646.6
2018,4,11,9,45,596.0,227.0,1.15,17.25,664.5,874.98,655.39
2018,4,11,10,0,593.0,243.0,1.0,17.8,696.0,888.18,658.69
2018,4,11,10,15,598.5,254.5,1.3,18.35,726.5,912.26,676.28
2018,4,11,10,30,604.0,266.0,1.6,18.9,757.0,928.25,688.13
2018,4,11,10,45,512.0,311.5,1.95,19.45,735.5,875.09,651.79
2018,4,11,11,0,420.0,357.0,2.3,20.0,714.0,821.94,614.64
2018,4,11,11,15,473.5,344.5,2.65,20.05,753.0,853.8,640.19
2018,4,11,11,30,527.0,332.0,3.0,20.1,792.0,882.08,662.35
2018,4,11,11,45,490.0,346.5,3.35,20.1,776.5,845.8,637.97
2018,4,11,12,0,453.0,361.0,3.7,20.1,761.0,808.24,612.58
2018,4,11,12,15,349.5,393.0,3.85,19.85,701.0,716.68,546.51
2018,4,11,12,30,246.0,425.0,4.0,19.6,641.0,639.74,489.57
2018,4,11,12,45,287.0,411.5,4.2,19.3,661.0,646.77,497.21
2018,4,11,13,0,328.0,398.0,4.4,19.0,681.0,650.15,501.8
2018,4,11,13,15,347.0,382.5,4.45,18.7,676.0,630.74,488.7
2018,4,11,13,30,366.0,367.0,4.5,18.4,671.0,609.01,473.71
2018,4,11,13,45,295.5,372.0,4.55,18.05,612.5,542.08,423.11
2018,4,11,14,0,225.0,377.0,4.6,17.7,554.0,478.19,374.37
2018,4,11,14,15,267.0,349.0,4.6,17.4,550.5,463.0,363.57
2018,4,11,14,30,309.0,321.0,4.6,17.1,547.0,440.9,346.57
2018,4,11,14,45,377.5,282.0,4.55,16.8,543.5,417.66,327.63
2018,4,11,15,0,446.0,243.0,4.5,16.5,540.0,386.16,300.65
2018,4,11,15,15,517.5,205.5,4.5,16.5,528.0,348.82,266.87
2018,4,11,15,30,589.0,168.0,4.5,16.5,516.0,303.93,225.14
2018,4,11,15,45,450.5,182.0,4.4,15.95,435.0,241.23,175.92
2018,4,11,16,0,312.0,196.0,4.3,15.4,354.0,199.43,146.5
2018,4,11,16,15,292.0,175.0,4.15,15.05,310.5,157.51,114.65
2018,4,11,16,30,272.0,154.0,4.0,14.7,267.0,118.56,89.96
2018,4,11,16,45,307.0,129.5,3.85,14.3,240.5,95.08,78.96
2018,4,11,17,0,342.0,105.0,3.7,13.9,214.0,75.07,61.49
2018,4,11,17,15,328.0,87.0,3.35,13.45,175.5,63.62,51.37
2018,4,11,17,30,314.0,69.0,3.0,13.0,137.0,51.58,40.47
2018,4,11,17,45,217.0,54.5,2.65,12.6,95.5,41.38,30.96
2018,4,11,18,0,120.0,40.0,2.3,12.2,54.0,31.88,21.6
2018,4,11,18,15,67.0,24.0,2.4,12.1,31.0,19.42,2.61
2018,4,11,18,30,14.0,8.0,2.5,12.0,8.0,7.28,0.0
2018,4,11,18,45,7.0,4.0,2.6,11.9,4.0,0.0,0.0
2018,4,11,19,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,2.85,11.8,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.4,11.65,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,3.7,10.85,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,3.65,10.35,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,3.1,9.25,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,3.05,8.95,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,2.95,8.85,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,2.45,8.25,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,2.25,7.8,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,2.15,7.6,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,2.05,7.35,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,1.95,7.1,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,4,12,5,15,1.5,1.0,2.1,7.4,1.0,0.0,0.0
2018,4,12,5,30,3.0,2.0,2.3,7.8,2.0,0.0,0.0
2018,4,12,5,45,66.5,17.0,2.55,8.2,21.5,38.47,0.0
2018,4,12,6,0,130.0,32.0,2.8,8.6,41.0,104.33,56.42
2018,4,12,6,15,246.0,47.0,3.1,9.0,83.0,192.99,153.79
2018,4,12,6,30,362.0,62.0,3.4,9.4,125.0,283.61,235.49
2018,4,12,6,45,446.5,72.0,3.75,9.8,176.5,362.63,305.96
2018,4,12,7,0,531.0,82.0,4.1,10.2,228.0,454.13,384.76
2018,4,12,7,15,587.0,89.0,4.25,10.55,282.5,527.97,446.58
2018,4,12,7,30,643.0,96.0,4.4,10.9,337.0,605.12,509.06
2018,4,12,7,45,684.0,100.5,4.55,11.3,391.0,670.72,559.52
2018,4,12,8,0,725.0,105.0,4.7,11.7,445.0,737.3,608.99
2018,4,12,8,15,751.5,110.5,4.7,12.05,497.0,793.37,648.66
2018,4,12,8,30,778.0,116.0,4.7,12.4,549.0,848.49,686.83
2018,4,12,8,45,797.0,120.0,4.75,12.7,596.5,888.29,713.47
2018,4,12,9,0,816.0,124.0,4.8,13.0,644.0,931.35,742.31
2018,4,12,9,15,819.5,132.0,4.85,13.35,683.0,961.46,761.35
2018,4,12,9,30,823.0,140.0,4.9,13.7,722.0,988.13,777.94
2018,4,12,9,45,682.0,201.5,4.9,14.0,700.0,933.82,736.37
2018,4,12,10,0,541.0,263.0,4.9,14.3,678.0,857.51,676.74
2018,4,12,10,15,605.0,248.5,4.9,14.5,729.0,912.6,717.0
2018,4,12,10,30,669.0,234.0,4.9,14.7,780.0,961.76,751.46
2018,4,12,10,45,713.0,222.5,4.9,14.95,818.0,990.17,769.69
2018,4,12,11,0,757.0,211.0,4.9,15.2,856.0,1014.73,785.31
2018,4,12,11,15,581.5,277.5,4.9,15.35,778.0,895.36,697.23
2018,4,12,11,30,406.0,344.0,4.9,15.5,700.0,774.65,604.9
2018,4,12,11,45,579.5,281.0,4.9,15.7,792.5,868.4,677.47
2018,4,12,12,0,753.0,218.0,4.9,15.9,885.0,952.22,738.71
2018,4,12,12,15,806.5,195.5,5.0,16.0,908.0,947.8,735.5
2018,4,12,12,30,860.0,173.0,5.1,16.1,931.0,945.58,734.52
2018,4,12,12,45,835.5,183.0,5.15,16.15,912.5,901.49,703.51
2018,4,12,13,0,811.0,193.0,5.2,16.2,894.0,855.79,671.34
2018,4,12,13,15,816.0,187.0,5.25,16.15,880.0,817.33,643.78
2018,4,12,13,30,821.0,181.0,5.3,16.1,866.0,775.97,613.1
2018,4,12,13,45,813.5,178.5,5.35,16.1,839.5,726.44,575.35
2018,4,12,14,0,806.0,176.0,5.4,16.1,813.0,675.45,535.64
2018,4,12,14,15,796.5,172.0,5.45,15.95,780.0,620.02,491.85
2018,4,12,14,30,787.0,168.0,5.5,15.8,747.0,563.7,446.12
2018,4,12,14,45,774.5,163.0,5.55,15.65,707.5,504.64,396.92
2018,4,12,15,0,762.0,158.0,5.6,15.5,668.0,445.72,346.39
2018,4,12,15,15,741.0,153.5,5.6,15.5,622.0,384.65,292.8
2018,4,12,15,30,720.0,149.0,5.6,15.5,576.0,325.27,239.84
2018,4,12,15,45,696.5,142.5,5.55,15.0,527.0,265.67,187.38
2018,4,12,16,0,673.0,136.0,5.5,14.5,478.0,208.65,138.94
2018,4,12,16,15,638.0,127.0,5.35,14.15,424.0,151.39,96.02
2018,4,12,16,30,603.0,118.0,5.2,13.8,370.0,98.69,67.88
2018,4,12,16,45,557.5,108.0,5.1,13.45,316.0,77.85,63.99
2018,4,12,17,0,512.0,98.0,5.0,13.1,262.0,70.95,58.04
2018,4,12,17,15,434.0,88.0,4.6,12.55,209.0,64.79,52.61
2018,4,12,17,30,356.0,78.0,4.2,12.0,156.0,58.45,46.78
2018,4,12,17,45,274.5,62.5,3.85,11.5,113.0,47.66,36.68
2018,4,12,18,0,193.0,47.0,3.5,11.0,70.0,36.47,25.76
2018,4,12,18,15,109.5,29.0,3.2,10.6,40.5,23.18,6.11
2018,4,12,18,30,26.0,11.0,2.9,10.2,11.0,10.01,0.0
2018,4,12,18,45,13.0,5.5,2.6,9.8,5.5,0.0,0.0
2018,4,12,19,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,2.05,8.8,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,1.95,8.05,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,1.95,7.55,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,2.25,7.55,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,2.3,7.25,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,1.95,6.75,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,1.8,6.45,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,1.85,6.35,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,1.75,6.15,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,4,13,5,15,2.0,1.0,1.6,6.35,1.0,0.0,0.0
2018,4,13,5,30,4.0,2.0,1.8,6.9,2.0,0.0,0.0
2018,4,13,5,45,74.0,17.5,2.0,7.45,23.0,41.62,0.0
2018,4,13,6,0,144.0,33.0,2.2,8.0,44.0,118.56,72.14
2018,4,13,6,15,258.0,47.5,2.35,8.7,86.0,198.95,159.31
2018,4,13,6,30,372.0,62.0,2.5,9.4,128.0,288.84,239.6
2018,4,13,6,45,455.0,71.5,2.7,10.15,180.0,369.69,310.46
2018,4,13,7,0,538.0,81.0,2.9,10.9,232.0,458.09,385.14
2018,4,13,7,15,592.5,88.0,3.1,11.65,286.0,531.12,444.72
2018,4,13,7,30,647.0,95.0,3.3,12.4,340.0,607.37,504.67
2018,4,13,7,45,685.5,100.0,3.5,13.15,394.0,671.72,552.38
2018,4,13,8,0,724.0,105.0,3.7,13.9,448.0,736.88,598.96
2018,4,13,8,15,751.0,109.5,3.75,14.45,499.5,792.06,636.75
2018,4,13,8,30,778.0,114.0,3.8,15.0,551.0,846.33,673.1
2018,4,13,8,45,798.0,118.0,3.85,15.6,598.5,887.24,699.01
2018,4,13,9,0,818.0,122.0,3.9,16.2,646.0,931.18,726.78
2018,4,13,9,15,837.5,123.0,3.9,16.65,690.0,968.79,749.81
2018,4,13,9,30,857.0,124.0,3.9,17.1,734.0,1003.61,770.72
2018,4,13,9,45,874.5,123.0,3.95,17.6,772.0,1031.09,786.64
2018,4,13,10,0,892.0,122.0,4.0,18.1,810.0,1044.01,792.69
2018,4,13,10,15,898.5,124.5,4.0,18.5,839.5,1057.23,799.12
2018,4,13,10,30,905.0,127.0,4.0,18.9,869.0,1066.59,803.05
