Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,0,15,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,5,23,4,45,17.0,4.5,1.65,12.05,4.5,0.0,0.0
2018,5,23,5,0,34.0,9.0,1.7,12.1,9.0,15.06,0.0
2018,5,23,5,15,129.5,24.0,1.7,12.35,36.0,68.81,10.05
2018,5,23,5,30,225.0,39.0,1.7,12.6,63.0,130.03,93.37
2018,5,23,5,45,274.5,50.0,1.75,12.85,95.0,173.45,134.95
2018,5,23,6,0,324.0,61.0,1.8,13.1,127.0,222.72,179.45
2018,5,23,6,15,162.5,72.0,1.75,13.55,105.0,164.27,134.0
2018,5,23,6,30,1.0,83.0,1.7,14.0,83.0,76.26,59.55
2018,5,23,6,45,12.5,94.5,1.65,14.4,99.5,93.46,74.27
2018,5,23,7,0,24.0,106.0,1.6,14.8,116.0,117.61,94.5
2018,5,23,7,15,18.5,112.5,1.6,15.55,120.5,120.71,96.4
2018,5,23,7,30,13.0,119.0,1.6,16.3,125.0,117.13,92.72
2018,5,23,7,45,6.5,119.0,1.6,17.0,122.0,112.14,87.87
2018,5,23,8,0,0.0,119.0,1.6,17.7,119.0,106.79,82.74
2018,5,23,8,15,0.0,122.0,1.7,18.4,122.0,109.4,84.38
2018,5,23,8,30,0.0,125.0,1.8,19.1,125.0,112.06,86.05
2018,5,23,8,45,0.5,134.0,1.9,19.75,134.5,120.81,92.64
2018,5,23,9,0,1.0,143.0,2.0,20.4,144.0,129.59,99.18
2018,5,23,9,15,2.5,156.0,2.15,20.95,158.0,143.07,109.49
2018,5,23,9,30,4.0,169.0,2.3,21.5,172.0,156.59,119.73
2018,5,23,9,45,5.0,175.5,2.4,22.05,179.5,163.56,124.75
2018,5,23,10,0,6.0,182.0,2.5,22.6,187.0,170.52,129.75
2018,5,23,10,15,7.5,194.5,2.65,23.05,201.0,183.53,139.51
2018,5,23,10,30,9.0,207.0,2.8,23.5,215.0,196.48,149.14
2018,5,23,10,45,12.0,239.0,2.9,23.9,250.0,228.98,173.71
2018,5,23,11,0,15.0,271.0,3.0,24.3,285.0,261.32,197.83
2018,5,23,11,15,16.5,285.0,3.05,24.55,300.5,275.13,207.88
2018,5,23,11,30,18.0,299.0,3.1,24.8,316.0,288.69,217.75
2018,5,23,11,45,124.0,328.0,3.2,25.1,447.0,434.1,328.58
2018,5,23,12,0,230.0,357.0,3.3,25.4,578.0,561.41,422.02
2018,5,23,12,15,452.0,294.5,3.35,25.55,727.5,698.58,523.5
2018,5,23,12,30,674.0,232.0,3.4,25.7,877.0,814.56,606.83
2018,5,23,12,45,724.0,205.5,3.4,25.8,891.0,804.72,599.86
2018,5,23,13,0,774.0,179.0,3.4,25.9,905.0,786.94,588.04
2018,5,23,13,15,838.0,147.5,3.45,25.95,920.0,769.08,576.34
2018,5,23,13,30,902.0,116.0,3.5,26.0,935.0,750.99,564.3
2018,5,23,13,45,897.5,114.0,3.5,26.0,910.0,704.18,530.09
2018,5,23,14,0,893.0,112.0,3.5,26.0,885.0,655.48,493.85
2018,5,23,14,15,886.5,110.5,3.45,25.85,854.0,604.37,455.01
2018,5,23,14,30,880.0,109.0,3.4,25.7,823.0,551.98,414.09
2018,5,23,14,45,871.0,106.0,3.4,25.6,785.5,496.15,369.42
2018,5,23,15,0,862.0,103.0,3.4,25.5,748.0,439.8,322.97
2018,5,23,15,15,849.0,101.0,3.4,25.5,705.5,382.54,274.48
2018,5,23,15,30,836.0,99.0,3.4,25.5,663.0,325.66,225.38
2018,5,23,15,45,820.0,96.0,3.35,25.0,616.5,261.67,171.21
2018,5,23,16,0,804.0,93.0,3.3,24.5,570.0,204.69,123.85
2018,5,23,16,15,783.0,89.0,3.35,24.05,520.5,147.96,81.54
2018,5,23,16,30,762.0,85.0,3.4,23.6,471.0,93.67,51.38
2018,5,23,16,45,733.0,81.5,3.4,23.2,420.0,59.73,45.7
2018,5,23,17,0,704.0,78.0,3.4,22.8,369.0,58.74,45.11
2018,5,23,17,15,663.5,73.0,3.4,22.1,317.5,51.37,39.0
2018,5,23,17,30,623.0,68.0,3.4,21.4,266.0,49.22,37.31
2018,5,23,17,45,565.5,61.5,3.4,20.75,216.5,45.7,34.32
2018,5,23,18,0,508.0,55.0,3.4,20.1,167.0,42.07,31.06
2018,5,23,18,15,420.5,46.5,3.25,19.25,123.0,36.5,25.95
2018,5,23,18,30,333.0,38.0,3.1,18.4,79.0,30.78,20.35
2018,5,23,18,45,209.5,25.5,3.0,17.6,47.5,21.0,8.15
2018,5,23,19,0,86.0,13.0,2.9,16.8,16.0,11.82,0.0
2018,5,23,19,15,43.0,6.5,2.85,16.3,8.0,0.0,0.0
2018,5,23,19,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,0.7,11.35,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,0.75,11.3,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,5,24,4,45,20.5,4.0,1.25,11.65,4.5,0.0,0.0
2018,5,24,5,0,41.0,8.0,1.4,11.8,9.0,15.55,0.0
2018,5,24,5,15,116.0,19.0,1.45,12.2,30.0,59.09,11.43
2018,5,24,5,30,191.0,30.0,1.5,12.6,51.0,107.29,76.47
2018,5,24,5,45,139.5,31.5,1.6,12.95,51.0,98.77,75.44
2018,5,24,6,0,88.0,33.0,1.7,13.3,51.0,77.3,59.93
2018,5,24,6,15,44.0,40.0,1.7,13.85,49.0,62.61,48.27
2018,5,24,6,30,0.0,47.0,1.7,14.4,47.0,41.46,29.96
2018,5,24,6,45,0.0,66.5,1.75,14.9,66.5,58.78,44.62
2018,5,24,7,0,0.0,86.0,1.8,15.4,86.0,76.83,59.62
2018,5,24,7,15,0.0,96.5,1.85,16.05,96.5,86.42,67.27
2018,5,24,7,30,0.0,107.0,1.9,16.7,107.0,96.03,74.81
2018,5,24,7,45,0.5,116.5,1.95,17.35,117.0,105.1,81.82
2018,5,24,8,0,1.0,126.0,2.0,18.0,127.0,114.22,88.78
2018,5,24,8,15,5.0,160.5,2.05,18.65,164.0,150.28,117.51
2018,5,24,8,30,9.0,195.0,2.1,19.3,201.0,186.83,146.03
2018,5,24,8,45,11.0,213.0,2.2,19.9,221.0,205.74,160.2
2018,5,24,9,0,13.0,231.0,2.3,20.5,241.0,224.68,174.28
2018,5,24,9,15,10.0,210.0,2.35,21.0,218.0,201.25,155.24
2018,5,24,9,30,7.0,189.0,2.4,21.5,195.0,178.25,136.7
2018,5,24,9,45,7.0,191.0,2.5,22.05,197.0,180.0,137.62
2018,5,24,10,0,7.0,193.0,2.6,22.6,199.0,181.75,138.49
2018,5,24,10,15,18.5,249.5,2.65,23.0,266.0,256.91,196.19
2018,5,24,10,30,30.0,306.0,2.7,23.4,333.0,323.5,245.94
2018,5,24,10,45,37.0,327.5,2.75,23.8,361.5,350.26,265.25
2018,5,24,11,0,44.0,349.0,2.8,24.2,390.0,376.45,284.08
2018,5,24,11,15,26.0,273.0,2.85,24.4,297.5,282.62,213.58
2018,5,24,11,30,8.0,197.0,2.9,24.6,205.0,185.13,139.18
2018,5,24,11,45,16.5,268.5,2.9,24.75,284.5,258.1,194.89
2018,5,24,12,0,25.0,340.0,2.9,24.9,364.0,338.97,254.96
2018,5,24,12,15,39.0,382.5,2.95,24.85,420.0,388.16,291.27
2018,5,24,12,30,53.0,425.0,3.0,24.8,476.0,435.33,325.8
2018,5,24,12,45,60.0,424.0,3.05,24.75,481.0,434.79,325.6
2018,5,24,13,0,67.0,423.0,3.1,24.7,486.0,433.48,325.05
2018,5,24,13,15,93.0,431.5,3.2,24.35,517.0,454.03,341.27
2018,5,24,13,30,119.0,440.0,3.3,24.0,548.0,472.85,356.02
2018,5,24,13,45,121.5,430.0,3.4,23.7,537.5,454.97,343.56
2018,5,24,14,0,124.0,420.0,3.5,23.4,527.0,436.7,330.8
2018,5,24,14,15,116.0,399.0,3.6,23.15,496.5,403.33,306.53
2018,5,24,14,30,108.0,378.0,3.7,22.9,466.0,373.98,285.01
2018,5,24,14,45,290.0,305.0,3.8,22.65,526.0,383.86,292.55
2018,5,24,15,0,472.0,232.0,3.9,22.4,586.0,377.18,284.6
2018,5,24,15,15,578.5,194.5,3.9,22.4,603.0,353.27,261.16
2018,5,24,15,30,685.0,157.0,3.9,22.4,620.0,317.21,226.17
2018,5,24,15,45,519.0,192.0,3.9,21.7,528.5,261.3,184.23
2018,5,24,16,0,353.0,227.0,3.9,21.0,437.0,227.81,163.04
2018,5,24,16,15,361.5,204.5,3.8,20.55,403.5,187.06,131.53
2018,5,24,16,30,370.0,182.0,3.7,20.1,370.0,145.73,104.42
2018,5,24,16,45,310.0,171.0,3.6,19.65,317.0,120.21,98.31
2018,5,24,17,0,250.0,160.0,3.5,19.2,264.0,113.65,93.21
2018,5,24,17,15,270.0,135.5,3.45,18.65,234.0,98.72,80.76
2018,5,24,17,30,290.0,111.0,3.4,18.1,204.0,83.02,67.4
2018,5,24,17,45,239.5,95.0,3.3,17.6,162.5,72.01,57.87
2018,5,24,18,0,189.0,79.0,3.2,17.1,121.0,60.66,47.77
2018,5,24,18,15,143.5,61.5,3.1,16.7,88.5,47.94,36.21
2018,5,24,18,30,98.0,44.0,3.0,16.3,56.0,34.85,24.07
2018,5,24,18,45,55.5,28.0,2.9,15.85,34.0,23.2,10.31
2018,5,24,19,0,13.0,12.0,2.8,15.4,12.0,10.91,0.0
2018,5,24,19,15,6.5,6.0,2.7,15.15,6.0,0.0,0.0
2018,5,24,19,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,2.55,14.65,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.25,13.6,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,5,25,4,45,14.0,3.5,1.05,12.0,3.5,0.0,0.0
2018,5,25,5,0,28.0,7.0,1.1,12.1,7.0,12.01,0.0
2018,5,25,5,15,44.0,9.0,1.25,12.45,12.5,26.13,3.36
2018,5,25,5,30,60.0,11.0,1.4,12.8,18.0,37.4,23.47
2018,5,25,5,45,30.0,11.5,1.55,13.15,15.0,25.15,15.28
2018,5,25,6,0,0.0,12.0,1.7,13.5,12.0,10.54,3.38
2018,5,25,6,15,2.0,35.5,1.7,13.95,36.0,32.25,22.12
2018,5,25,6,30,4.0,59.0,1.7,14.4,60.0,54.28,40.98
2018,5,25,6,45,26.5,89.5,1.75,14.85,100.0,101.44,81.17
2018,5,25,7,0,49.0,120.0,1.8,15.3,140.0,148.45,120.5
2018,5,25,7,15,26.5,109.5,1.8,15.8,120.5,122.94,98.34
2018,5,25,7,30,4.0,99.0,1.8,16.3,101.0,91.33,71.1
2018,5,25,7,45,6.5,126.0,1.8,16.8,129.5,118.8,93.46
2018,5,25,8,0,9.0,153.0,1.8,17.3,158.0,146.62,115.61
2018,5,25,8,15,9.5,170.5,1.85,17.7,176.5,163.73,128.81
2018,5,25,8,30,10.0,188.0,1.9,18.1,195.0,180.84,141.87
2018,5,25,8,45,20.5,223.0,1.95,18.5,238.0,224.06,175.74
2018,5,25,9,0,31.0,258.0,2.0,18.9,281.0,281.09,219.6
2018,5,25,9,15,27.0,269.5,2.1,19.25,290.0,288.55,224.27
2018,5,25,9,30,23.0,281.0,2.2,19.6,299.0,281.93,218.36
2018,5,25,9,45,17.0,255.0,2.3,19.95,268.5,250.48,193.5
2018,5,25,10,0,11.0,229.0,2.4,20.3,238.0,219.51,169.0
2018,5,25,10,15,11.5,235.0,2.55,20.5,245.0,225.37,173.35
2018,5,25,10,30,12.0,241.0,2.7,20.7,252.0,231.17,177.56
2018,5,25,10,45,12.5,245.5,2.85,20.85,257.0,235.48,180.68
2018,5,25,11,0,13.0,250.0,3.0,21.0,262.0,239.7,183.74
2018,5,25,11,15,13.5,260.5,3.1,21.05,273.0,249.37,191.04
2018,5,25,11,30,14.0,271.0,3.2,21.1,284.0,258.85,198.19
2018,5,25,11,45,18.5,298.0,3.35,21.15,315.5,287.08,219.77
2018,5,25,12,0,23.0,325.0,3.5,21.2,347.0,322.89,246.92
2018,5,25,12,15,18.0,285.0,3.6,21.1,302.0,272.3,208.48
2018,5,25,12,30,13.0,245.0,3.7,21.0,257.0,230.6,176.63
2018,5,25,12,45,13.0,247.5,3.8,20.85,259.5,231.79,177.81
2018,5,25,13,0,13.0,250.0,3.9,20.7,262.0,232.88,178.84
2018,5,25,13,15,15.0,264.5,3.9,20.5,278.0,245.96,189.2
2018,5,25,13,30,17.0,279.0,3.9,20.3,294.0,258.59,199.2
2018,5,25,13,45,19.5,289.5,3.9,20.05,306.5,267.57,206.47
2018,5,25,14,0,22.0,300.0,3.9,19.8,319.0,275.97,213.31
2018,5,25,14,15,31.0,310.5,3.85,19.55,336.5,284.86,220.61
2018,5,25,14,30,40.0,321.0,3.8,19.3,354.0,293.43,227.58
2018,5,25,14,45,36.0,298.0,3.8,19.1,326.5,267.9,208.11
2018,5,25,15,0,32.0,275.0,3.8,18.9,299.0,243.18,189.22
2018,5,25,15,15,62.5,287.0,3.8,18.9,330.5,257.79,200.3
2018,5,25,15,30,93.0,299.0,3.8,18.9,362.0,267.4,206.84
2018,5,25,15,45,251.0,247.5,3.65,18.65,401.0,244.98,183.31
2018,5,25,16,0,409.0,196.0,3.5,18.4,440.0,209.7,147.77
2018,5,25,16,15,441.0,176.0,3.45,18.2,418.5,169.76,115.34
2018,5,25,16,30,473.0,156.0,3.4,18.0,397.0,126.32,86.49
2018,5,25,16,45,394.5,152.5,3.3,17.8,339.0,101.47,82.89
2018,5,25,17,0,316.0,149.0,3.2,17.6,281.0,107.18,88.19
2018,5,25,17,15,314.5,127.5,3.1,17.3,244.0,93.8,76.89
2018,5,25,17,30,313.0,106.0,3.0,17.0,207.0,75.46,61.08
2018,5,25,17,45,309.5,88.5,2.9,16.75,173.5,64.46,51.44
2018,5,25,18,0,306.0,71.0,2.8,16.5,140.0,52.86,41.07
2018,5,25,18,15,256.0,57.0,2.5,16.05,104.5,43.21,32.22
2018,5,25,18,30,206.0,43.0,2.2,15.6,69.0,33.16,22.78
2018,5,25,18,45,134.5,29.0,1.9,15.2,43.0,22.7,10.52
2018,5,25,19,0,63.0,15.0,1.6,14.8,17.0,13.64,0.0
2018,5,25,19,15,31.5,7.5,1.55,14.5,8.5,0.0,0.0
2018,5,25,19,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,5,26,4,45,11.5,3.0,2.3,12.25,3.0,0.0,0.0
2018,5,26,5,0,23.0,6.0,2.4,12.3,6.0,10.09,0.0
2018,5,26,5,15,71.5,13.5,2.5,12.45,20.0,40.01,9.79
2018,5,26,5,30,120.0,21.0,2.6,12.6,34.0,71.55,49.86
2018,5,26,5,45,80.5,19.5,2.7,12.75,30.0,59.55,43.65
2018,5,26,6,0,41.0,18.0,2.8,12.9,26.0,38.9,27.6
2018,5,26,6,15,20.5,23.0,2.8,13.1,27.0,33.12,23.04
2018,5,26,6,30,0.0,28.0,2.8,13.3,28.0,24.65,15.64
2018,5,26,6,45,0.0,42.0,2.75,13.5,42.0,37.03,26.26
2018,5,26,7,0,0.0,56.0,2.7,13.7,56.0,49.45,36.77
2018,5,26,7,15,0.5,76.0,2.65,14.0,76.0,67.57,51.97
2018,5,26,7,30,1.0,96.0,2.6,14.3,96.0,86.29,67.45
2018,5,26,7,45,1.0,112.0,2.5,14.65,112.5,101.18,79.49
2018,5,26,8,0,1.0,128.0,2.4,15.0,129.0,116.09,91.4
2018,5,26,8,15,8.0,165.0,2.35,15.35,170.5,157.09,124.72
2018,5,26,8,30,15.0,202.0,2.3,15.7,212.0,198.83,157.97
2018,5,26,8,45,17.5,222.5,2.3,16.1,235.0,220.79,174.77
2018,5,26,9,0,20.0,243.0,2.3,16.5,258.0,242.78,191.46
2018,5,26,9,15,19.5,246.5,2.35,17.0,261.5,245.36,192.65
2018,5,26,9,30,19.0,250.0,2.4,17.5,265.0,247.92,193.93
2018,5,26,9,45,19.0,260.0,2.45,17.95,275.5,257.18,200.47
2018,5,26,10,0,19.0,270.0,2.5,18.4,286.0,266.34,206.89
2018,5,26,10,15,25.5,300.0,2.6,18.85,322.5,314.1,243.09
2018,5,26,10,30,32.0,330.0,2.7,19.3,359.0,349.26,269.11
2018,5,26,10,45,43.0,357.0,2.8,19.75,397.0,385.34,295.78
2018,5,26,11,0,54.0,384.0,2.9,20.2,435.0,420.69,321.58
2018,5,26,11,15,127.5,399.5,3.0,20.55,521.0,517.37,394.37
2018,5,26,11,30,201.0,415.0,3.1,20.9,607.0,597.53,453.28
2018,5,26,11,45,314.0,389.5,3.25,21.25,691.5,680.99,515.03
2018,5,26,12,0,427.0,364.0,3.4,21.6,776.0,756.81,570.08
2018,5,26,12,15,507.5,322.5,3.5,21.8,810.5,773.2,583.09
2018,5,26,12,30,588.0,281.0,3.6,22.0,845.0,783.37,591.96
2018,5,26,12,45,736.0,207.0,3.7,22.2,905.0,815.09,617.16
2018,5,26,13,0,884.0,133.0,3.8,22.4,965.0,827.36,625.98
2018,5,26,13,15,882.0,131.5,3.9,22.5,948.5,788.35,599.25
2018,5,26,13,30,880.0,130.0,4.0,22.6,932.0,746.94,570.24
2018,5,26,13,45,877.0,127.5,4.1,22.7,908.0,701.8,536.84
2018,5,26,14,0,874.0,125.0,4.2,22.8,884.0,654.69,501.15
2018,5,26,14,15,868.0,122.5,4.25,22.75,853.5,604.08,462.05
2018,5,26,14,30,862.0,120.0,4.3,22.7,823.0,552.2,420.84
2018,5,26,14,45,854.0,117.0,4.35,22.6,786.5,497.91,376.66
2018,5,26,15,0,846.0,114.0,4.4,22.5,750.0,443.01,330.67
2018,5,26,15,15,832.5,112.0,4.4,22.5,708.0,381.86,278.57
2018,5,26,15,30,819.0,110.0,4.4,22.5,666.0,325.19,228.97
2018,5,26,15,45,799.5,107.5,4.4,22.05,619.0,267.51,179.08
2018,5,26,16,0,780.0,105.0,4.4,21.6,572.0,211.61,132.07
2018,5,26,16,15,678.0,121.0,4.35,21.25,501.5,156.12,93.24
2018,5,26,16,30,576.0,137.0,4.3,20.9,431.0,118.25,76.07
2018,5,26,16,45,577.0,121.5,4.25,20.6,389.5,81.22,64.67
2018,5,26,17,0,578.0,106.0,4.2,20.3,348.0,72.83,57.75
2018,5,26,17,15,539.5,97.5,4.05,19.8,299.5,69.05,54.75
2018,5,26,17,30,501.0,89.0,3.9,19.3,251.0,65.02,51.45
2018,5,26,17,45,459.5,77.5,3.8,18.75,206.0,58.17,45.54
2018,5,26,18,0,418.0,66.0,3.7,18.2,161.0,49.54,37.89
2018,5,26,18,15,360.5,55.0,3.45,17.55,122.0,41.97,30.96
2018,5,26,18,30,303.0,44.0,3.2,16.9,83.0,34.13,23.51
2018,5,26,18,45,185.5,30.0,2.95,16.25,50.5,23.54,11.49
2018,5,26,19,0,68.0,16.0,2.7,15.6,18.0,14.55,0.0
2018,5,26,19,15,34.0,8.0,2.7,15.2,9.0,0.0,0.0
2018,5,26,19,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,2.65,14.45,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,2.05,12.4,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,5,27,4,45,20.0,5.5,1.55,12.7,6.0,0.0,0.0
2018,5,27,5,0,40.0,11.0,1.5,12.8,12.0,18.05,0.0
2018,5,27,5,15,133.0,26.5,1.5,13.15,39.5,73.15,25.02
2018,5,27,5,30,226.0,42.0,1.5,13.5,67.0,132.81,96.3
2018,5,27,5,45,259.0,52.0,1.45,13.85,95.0,168.93,131.13
2018,5,27,6,0,292.0,62.0,1.4,14.2,123.0,208.95,167.53
2018,5,27,6,15,176.0,83.0,1.45,14.9,122.5,183.09,148.72
2018,5,27,6,30,60.0,104.0,1.5,15.6,122.0,135.8,109.57
2018,5,27,6,45,69.5,131.0,1.55,16.3,156.0,172.44,139.95
2018,5,27,7,0,79.0,158.0,1.6,17.0,190.0,209.75,169.92
2018,5,27,7,15,240.5,163.5,1.7,17.9,279.0,350.26,283.93
2018,5,27,7,30,402.0,169.0,1.8,18.8,368.0,497.51,397.66
2018,5,27,7,45,575.0,142.5,1.95,19.75,460.0,625.02,492.86
2018,5,27,8,0,748.0,116.0,2.1,20.7,552.0,757.41,586.0
2018,5,27,8,15,769.5,118.5,2.2,21.5,599.5,800.44,612.1
2018,5,27,8,30,791.0,121.0,2.3,22.3,647.0,845.81,640.17
2018,5,27,8,45,808.5,122.5,2.4,23.1,691.0,884.76,663.39
2018,5,27,9,0,826.0,124.0,2.5,23.9,735.0,921.48,684.88
2018,5,27,9,15,840.0,125.5,2.6,24.4,774.5,952.4,703.14
2018,5,27,9,30,854.0,127.0,2.7,24.9,814.0,970.28,712.79
2018,5,27,9,45,865.0,126.5,2.75,25.4,847.0,990.02,723.38
2018,5,27,10,0,876.0,126.0,2.8,25.9,880.0,1006.52,731.87
2018,5,27,10,15,883.0,126.5,2.9,26.3,906.0,1016.68,737.08
2018,5,27,10,30,890.0,127.0,3.0,26.7,932.0,1023.27,740.15
2018,5,27,10,45,895.0,127.5,3.1,27.05,951.5,1024.24,739.86
2018,5,27,11,0,900.0,128.0,3.2,27.4,971.0,1021.53,737.37
2018,5,27,11,15,902.5,127.5,3.3,27.65,982.5,1011.75,730.72
2018,5,27,11,30,905.0,127.0,3.4,27.9,994.0,998.39,721.89
2018,5,27,11,45,906.0,127.0,3.5,28.15,998.0,980.6,710.25
2018,5,27,12,0,907.0,127.0,3.6,28.4,1002.0,959.46,696.47
2018,5,27,12,15,907.0,126.0,3.7,28.5,999.0,933.29,679.8
2018,5,27,12,30,907.0,125.0,3.8,28.6,996.0,904.05,661.06
2018,5,27,12,45,905.5,124.0,3.9,28.7,985.5,870.62,639.4
2018,5,27,13,0,904.0,123.0,4.0,28.8,975.0,834.43,615.74
2018,5,27,13,15,900.0,122.0,4.1,28.8,956.5,793.71,589.02
2018,5,27,13,30,896.0,121.0,4.2,28.8,938.0,750.71,560.09
2018,5,27,13,45,891.0,119.0,4.25,28.75,913.0,704.07,526.51
2018,5,27,14,0,886.0,117.0,4.3,28.7,888.0,655.62,490.78
2018,5,27,14,15,878.5,116.0,4.3,28.6,857.0,604.94,452.41
2018,5,27,14,30,871.0,115.0,4.3,28.5,826.0,553.07,412.08
2018,5,27,14,45,861.0,112.5,4.3,28.4,788.5,497.89,368.12
2018,5,27,15,0,851.0,110.0,4.3,28.3,751.0,442.29,322.56
2018,5,27,15,15,837.5,107.5,4.3,28.3,708.5,385.27,274.66
2018,5,27,15,30,824.0,105.0,4.3,28.3,666.0,323.16,222.11
2018,5,27,15,45,808.0,102.0,4.2,27.95,620.0,265.72,173.25
2018,5,27,16,0,792.0,99.0,4.1,27.6,574.0,209.62,126.86
2018,5,27,16,15,770.5,96.0,4.0,27.3,525.5,154.47,85.83
2018,5,27,16,30,749.0,93.0,3.9,27.0,477.0,101.8,56.28
2018,5,27,16,45,720.5,88.5,3.75,26.7,426.0,58.63,44.07
2018,5,27,17,0,692.0,84.0,3.6,26.4,375.0,57.31,43.19
2018,5,27,17,15,652.0,79.0,3.3,25.75,324.0,55.45,41.85
2018,5,27,17,30,612.0,74.0,3.0,25.1,273.0,53.5,40.38
2018,5,27,17,45,554.5,67.5,2.65,24.4,223.5,50.18,37.63
2018,5,27,18,0,497.0,61.0,2.3,23.7,174.0,46.77,34.65
2018,5,27,18,15,411.5,51.5,2.05,22.7,129.5,40.53,29.07
2018,5,27,18,30,326.0,42.0,1.8,21.7,85.0,34.08,23.01
2018,5,27,18,45,209.5,29.0,1.5,20.65,52.5,22.76,11.02
2018,5,27,19,0,93.0,16.0,1.2,19.6,20.0,14.55,0.0
2018,5,27,19,15,46.5,8.0,1.2,19.2,10.0,7.28,0.0
2018,5,27,19,30,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,1.15,18.4,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.05,17.75,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,0.95,17.25,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,0.85,16.7,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,0.8,16.55,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,0.75,16.45,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,0.75,16.4,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,0.65,16.4,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,0.6,16.45,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,0.55,16.55,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,0.5,16.6,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,0.5,16.75,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,0.5,16.9,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,0.5,17.1,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,0.45,17.35,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,0.4,17.6,0.0,0.0,0.0
2018,5,28,4,45,36.0,5.5,0.35,17.85,6.5,0.0,0.0
2018,5,28,5,0,72.0,11.0,0.3,18.1,13.0,24.45,0.0
2018,5,28,5,15,192.0,24.0,0.25,18.75,42.5,85.4,31.15
2018,5,28,5,30,312.0,37.0,0.2,19.4,72.0,154.76,108.79
2018,5,28,5,45,404.5,45.5,0.2,20.05,115.0,218.23,163.42
2018,5,28,6,0,497.0,54.0,0.2,20.7,158.0,291.59,224.14
2018,5,28,6,15,558.5,60.0,0.25,21.45,207.0,356.52,277.12
2018,5,28,6,30,620.0,66.0,0.3,22.2,256.0,426.92,332.22
2018,5,28,6,45,662.5,70.5,0.4,23.0,307.5,489.37,379.57
2018,5,28,7,0,705.0,75.0,0.5,23.8,359.0,552.42,425.64
2018,5,28,7,15,736.0,79.0,0.7,24.7,411.0,611.32,467.87
2018,5,28,7,30,767.0,83.0,0.9,25.6,463.0,670.88,508.28
2018,5,28,7,45,790.5,86.0,1.15,26.55,513.5,723.77,542.97
2018,5,28,8,0,814.0,89.0,1.4,27.5,564.0,775.95,576.48
2018,5,28,8,15,831.5,91.5,1.55,28.15,611.5,814.24,599.8
2018,5,28,8,30,849.0,94.0,1.7,28.8,659.0,857.58,626.27
2018,5,28,8,45,863.5,95.5,1.85,29.5,703.0,895.07,648.41
2018,5,28,9,0,878.0,97.0,2.0,30.2,747.0,930.12,668.81
2018,5,28,9,15,885.5,100.5,2.1,30.65,785.0,958.04,684.68
2018,5,28,9,30,893.0,104.0,2.2,31.1,823.0,982.74,698.53
2018,5,28,9,45,897.5,107.5,2.35,31.55,855.0,1001.12,708.96
2018,5,28,10,0,902.0,111.0,2.5,32.0,887.0,1015.93,717.22
2018,5,28,10,15,908.5,111.5,2.6,32.3,913.5,1025.94,722.52
2018,5,28,10,30,915.0,112.0,2.7,32.6,940.0,1032.29,725.68
2018,5,28,10,45,919.5,112.5,2.85,32.9,960.0,1032.94,725.86
2018,5,28,11,0,924.0,113.0,3.0,33.2,980.0,1029.84,723.8
2018,5,28,11,15,926.5,113.5,3.1,33.35,992.0,1021.03,718.29
2018,5,28,11,30,929.0,114.0,3.2,33.5,1004.0,1008.54,710.58
2018,5,28,11,45,930.0,114.0,3.25,33.65,1008.5,990.55,699.1
2018,5,28,12,0,931.0,114.0,3.3,33.8,1013.0,969.11,685.53
2018,5,28,12,15,929.0,114.5,3.4,33.85,1009.5,942.13,669.04
2018,5,28,12,30,927.0,115.0,3.5,33.9,1006.0,912.07,650.51
2018,5,28,12,45,922.5,116.0,3.6,33.95,994.5,877.45,628.87
2018,5,28,13,0,918.0,117.0,3.7,34.0,983.0,840.17,605.32
2018,5,28,13,15,914.5,116.0,3.8,33.95,965.0,799.41,579.47
2018,5,28,13,30,911.0,115.0,3.9,33.9,947.0,756.28,551.58
2018,5,28,13,45,906.0,113.5,3.95,33.85,922.0,709.52,518.74
2018,5,28,14,0,901.0,112.0,4.0,33.8,897.0,660.89,483.76
2018,5,28,14,15,893.5,110.5,4.05,33.6,865.5,609.17,445.88
2018,5,28,14,30,886.0,109.0,4.1,33.4,834.0,556.25,405.95
2018,5,28,14,45,876.5,107.0,4.15,33.2,796.5,501.03,363.08
2018,5,28,15,0,867.0,105.0,4.2,33.0,759.0,445.29,318.45
2018,5,28,15,15,854.5,102.5,4.2,33.0,716.5,387.84,271.04
2018,5,28,15,30,842.0,100.0,4.2,33.0,674.0,330.7,223.01
2018,5,28,15,45,825.0,97.5,4.1,32.45,627.5,266.75,170.31
2018,5,28,16,0,808.0,95.0,4.0,31.9,581.0,209.93,124.24
2018,5,28,16,15,787.0,91.5,3.95,31.55,531.5,153.57,82.87
2018,5,28,16,30,766.0,88.0,3.9,31.2,482.0,99.6,52.8
2018,5,28,16,45,737.5,84.0,3.8,30.8,431.0,61.31,45.49
2018,5,28,17,0,709.0,80.0,3.7,30.4,380.0,59.99,44.66
2018,5,28,17,15,670.0,75.5,3.35,29.6,328.5,52.9,39.01
2018,5,28,17,30,631.0,71.0,3.0,28.8,277.0,51.2,37.79
2018,5,28,17,45,575.5,64.5,2.65,28.05,227.5,47.77,35.0
2018,5,28,18,0,520.0,58.0,2.3,27.3,178.0,44.23,31.96
2018,5,28,18,15,436.0,49.5,2.05,26.2,133.0,38.74,27.13
2018,5,28,18,30,352.0,41.0,1.8,25.1,88.0,33.1,21.88
2018,5,28,18,45,231.5,29.0,1.55,24.0,54.5,23.89,11.94
2018,5,28,19,0,111.0,17.0,1.3,22.9,21.0,15.46,0.0
2018,5,28,19,15,55.5,8.5,1.25,22.5,10.5,7.73,0.0
2018,5,28,19,30,0.0,0.0,1.2,22.1,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,1.15,21.7,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,1.1,21.3,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,1.05,21.1,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,0.95,20.65,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,0.85,20.1,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,0.8,19.95,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,0.75,19.8,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,0.7,19.75,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,0.7,19.85,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,0.65,19.95,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,0.6,20.05,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,0.6,20.15,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,0.65,20.15,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,0.8,19.75,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,0.85,19.4,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,0.9,19.35,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,5,29,4,45,34.0,5.5,0.9,19.6,6.5,0.0,0.0
2018,5,29,5,0,68.0,11.0,0.9,19.7,13.0,23.62,0.0
2018,5,29,5,15,183.5,24.5,1.1,20.4,42.5,83.84,32.42
2018,5,29,5,30,299.0,38.0,1.3,21.1,72.0,151.36,106.51
2018,5,29,5,45,388.0,47.0,1.5,21.75,114.5,213.34,160.47
2018,5,29,6,0,477.0,56.0,1.7,22.4,157.0,284.81,220.94
2018,5,29,6,15,409.5,75.0,1.7,23.1,178.0,296.27,233.57
2018,5,29,6,30,342.0,94.0,1.7,23.8,199.0,303.53,240.79
2018,5,29,6,45,234.5,128.5,1.7,24.45,206.5,285.63,226.3
2018,5,29,7,0,127.0,163.0,1.7,25.1,214.0,255.98,201.25
2018,5,29,7,15,271.5,163.0,1.65,25.95,292.0,370.26,290.52
2018,5,29,7,30,416.0,163.0,1.6,26.8,370.0,500.27,386.94
2018,5,29,7,45,600.0,130.5,1.5,27.65,463.0,630.18,479.55
2018,5,29,8,0,784.0,98.0,1.4,28.5,556.0,761.46,565.42
2018,5,29,8,15,801.0,101.0,1.35,29.15,602.5,806.08,590.02
2018,5,29,8,30,818.0,104.0,1.3,29.8,649.0,848.97,613.7
2018,5,29,8,45,831.5,106.5,1.25,30.4,692.0,886.12,633.28
2018,5,29,9,0,845.0,109.0,1.2,31.0,735.0,912.06,645.47
2018,5,29,9,15,858.5,109.5,1.2,31.5,774.0,941.58,660.84
2018,5,29,9,30,872.0,110.0,1.2,32.0,813.0,968.28,674.28
2018,5,29,9,45,884.0,109.0,1.2,32.5,846.5,988.86,683.95
2018,5,29,10,0,896.0,108.0,1.2,33.0,880.0,1006.21,691.74
2018,5,29,10,15,901.5,109.0,1.3,33.3,906.0,1015.77,697.18
2018,5,29,10,30,907.0,110.0,1.4,33.6,932.0,1021.7,700.6
2018,5,29,10,45,911.0,111.0,1.5,33.9,951.5,1022.44,701.01
2018,5,29,11,0,915.0,112.0,1.6,34.2,971.0,1019.46,699.3
2018,5,29,11,15,917.0,113.0,1.75,34.35,983.0,1010.8,695.34
2018,5,29,11,30,919.0,114.0,1.9,34.5,995.0,998.5,689.14
2018,5,29,11,45,920.0,114.0,2.0,34.7,999.5,980.74,678.85
2018,5,29,12,0,921.0,114.0,2.1,34.9,1004.0,959.58,666.46
2018,5,29,12,15,918.5,115.0,2.3,34.9,1000.5,932.92,652.07
2018,5,29,12,30,916.0,116.0,2.5,34.9,997.0,903.24,635.48
2018,5,29,12,45,911.5,117.5,2.7,34.9,986.0,869.47,615.91
2018,5,29,13,0,907.0,119.0,2.9,34.9,975.0,833.07,594.25
2018,5,29,13,15,902.5,118.5,3.05,34.75,957.0,792.46,569.51
2018,5,29,13,30,898.0,118.0,3.2,34.6,939.0,749.6,542.59
2018,5,29,13,45,891.5,117.5,3.4,34.45,914.0,703.3,511.25
2018,5,29,14,0,885.0,117.0,3.6,34.3,889.0,655.3,477.66
2018,5,29,14,15,877.0,115.5,3.75,33.95,857.5,604.1,440.94
2018,5,29,14,30,869.0,114.0,3.9,33.6,826.0,551.8,402.11
2018,5,29,14,45,858.0,112.5,4.1,33.25,788.5,497.2,360.3
2018,5,29,15,0,847.0,111.0,4.3,32.9,751.0,442.27,316.75
2018,5,29,15,15,834.0,108.5,4.3,32.9,709.0,385.77,270.14
2018,5,29,15,30,821.0,106.0,4.3,32.9,667.0,324.12,218.93
2018,5,29,15,45,803.0,104.0,4.45,31.9,621.0,267.27,172.03
2018,5,29,16,0,785.0,102.0,4.6,30.9,575.0,211.97,127.4
2018,5,29,16,15,762.0,99.0,4.6,30.15,526.0,157.14,87.15
2018,5,29,16,30,739.0,96.0,4.6,29.4,477.0,104.97,57.92
2018,5,29,16,45,709.0,91.5,4.65,28.7,426.0,60.44,45.19
2018,5,29,17,0,679.0,87.0,4.7,28.0,375.0,59.21,44.48
2018,5,29,17,15,639.5,82.0,4.55,27.0,324.5,57.45,43.31
2018,5,29,17,30,600.0,77.0,4.4,26.0,274.0,55.62,42.02
2018,5,29,17,45,544.0,70.0,4.25,25.05,225.0,52.0,39.09
2018,5,29,18,0,488.0,63.0,4.1,24.1,176.0,48.27,35.88
2018,5,29,18,15,399.0,53.5,3.9,23.1,131.0,42.08,30.37
2018,5,29,18,30,310.0,44.0,3.7,22.1,86.0,34.06,23.02
2018,5,29,18,45,200.5,30.5,3.5,21.15,53.5,23.89,12.39
2018,5,29,19,0,91.0,17.0,3.3,20.2,21.0,15.46,0.0
2018,5,29,19,15,45.5,8.5,3.25,19.6,10.5,7.73,0.0
2018,5,29,19,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,3.15,18.45,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,3.1,17.9,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,3.1,17.55,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,3.1,16.85,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,3.1,16.25,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,2.95,14.35,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,2.75,13.8,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,2.65,13.6,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,2.55,13.4,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,5,30,4,45,22.5,6.5,3.45,12.65,7.0,0.0,0.0
2018,5,30,5,0,45.0,13.0,3.6,12.7,14.0,20.82,0.0
2018,5,30,5,15,88.0,18.5,3.7,13.05,26.5,51.37,20.1
2018,5,30,5,30,131.0,24.0,3.8,13.4,39.0,78.48,55.47
2018,5,30,5,45,86.5,20.5,3.9,13.7,32.5,62.66,46.09
2018,5,30,6,0,42.0,17.0,4.0,14.0,26.0,37.94,26.65
2018,5,30,6,15,36.0,25.0,4.0,14.45,34.0,42.61,31.09
2018,5,30,6,30,30.0,33.0,4.0,14.9,42.0,49.48,37.13
2018,5,30,6,45,21.0,36.5,3.95,15.4,43.5,45.2,33.38
2018,5,30,7,0,12.0,40.0,3.9,15.9,45.0,43.78,31.91
2018,5,30,7,15,6.5,43.0,3.9,16.45,45.5,42.39,30.44
2018,5,30,7,30,1.0,46.0,3.9,17.0,46.0,41.35,29.22
2018,5,30,7,45,5.0,110.0,3.85,17.55,112.5,102.32,79.75
2018,5,30,8,0,9.0,174.0,3.8,18.1,179.0,166.95,131.99
2018,5,30,8,15,11.0,188.5,3.8,18.7,195.5,182.36,143.63
2018,5,30,8,30,13.0,203.0,3.8,19.3,212.0,197.86,155.29
2018,5,30,8,45,28.5,234.0,3.8,19.95,255.0,253.73,199.03
2018,5,30,9,0,44.0,265.0,3.8,20.6,298.0,299.8,234.22
2018,5,30,9,15,57.5,292.0,3.85,21.1,337.0,340.2,264.59
2018,5,30,9,30,71.0,319.0,3.9,21.6,376.0,380.69,294.59
2018,5,30,9,45,130.0,339.5,3.9,22.1,449.5,474.3,365.22
2018,5,30,10,0,189.0,360.0,3.9,22.6,523.0,552.86,422.93
2018,5,30,10,15,366.0,318.0,3.95,22.95,645.5,713.11,541.64
2018,5,30,10,30,543.0,276.0,4.0,23.3,768.0,846.61,637.25
2018,5,30,10,45,497.0,304.0,4.1,23.65,762.0,821.7,616.72
2018,5,30,11,0,451.0,332.0,4.2,24.0,756.0,797.22,597.47
2018,5,30,11,15,676.5,236.0,4.3,24.15,880.5,915.52,684.36
2018,5,30,11,30,902.0,140.0,4.4,24.3,1005.0,1006.33,744.55
2018,5,30,11,45,903.0,140.0,4.5,24.45,1009.5,988.54,731.92
2018,5,30,12,0,904.0,140.0,4.6,24.6,1014.0,967.42,718.12
2018,5,30,12,15,901.0,141.0,4.7,24.5,1010.0,940.41,701.11
2018,5,30,12,30,898.0,142.0,4.8,24.4,1006.0,910.52,682.02
2018,5,30,12,45,892.5,143.5,4.95,24.35,994.5,876.2,659.91
2018,5,30,13,0,887.0,145.0,5.1,24.3,983.0,839.41,635.8
2018,5,30,13,15,882.5,144.5,5.15,24.05,965.0,799.38,609.09
2018,5,30,13,30,878.0,144.0,5.2,23.8,947.0,757.15,579.48
2018,5,30,13,45,871.5,143.0,5.25,23.55,922.0,711.13,545.72
2018,5,30,14,0,865.0,142.0,5.3,23.3,897.0,663.46,509.86
2018,5,30,14,15,856.5,140.5,5.3,22.95,865.5,612.58,470.67
2018,5,30,14,30,848.0,139.0,5.3,22.6,834.0,559.86,428.97
2018,5,30,14,45,837.5,136.0,5.3,22.25,796.5,504.25,383.84
2018,5,30,15,0,827.0,133.0,5.3,21.9,759.0,448.41,337.17
2018,5,30,15,15,813.0,129.5,5.3,21.9,716.0,390.93,287.65
2018,5,30,15,30,799.0,126.0,5.3,21.9,673.0,334.12,237.84
2018,5,30,15,45,781.5,122.5,5.2,21.1,627.0,277.4,188.74
2018,5,30,16,0,764.0,119.0,5.1,20.3,581.0,222.26,142.17
2018,5,30,16,15,741.5,115.0,5.05,19.8,532.0,161.44,95.2
2018,5,30,16,30,719.0,111.0,5.0,19.3,483.0,109.13,64.08
2018,5,30,16,45,686.5,107.0,4.95,18.8,432.0,71.05,56.32
2018,5,30,17,0,654.0,103.0,4.9,18.3,381.0,70.7,56.35
2018,5,30,17,15,611.0,96.5,4.8,17.7,329.5,68.3,54.56
2018,5,30,17,30,568.0,90.0,4.7,17.1,278.0,65.79,52.58
2018,5,30,17,45,506.0,82.0,4.65,16.45,228.0,61.79,49.18
2018,5,30,18,0,444.0,74.0,4.6,15.8,178.0,55.44,43.52
2018,5,30,18,15,357.5,63.0,4.5,15.25,133.5,47.91,36.56
2018,5,30,18,30,271.0,52.0,4.4,14.7,89.0,40.17,29.12
2018,5,30,18,45,168.0,35.5,4.35,14.15,55.5,27.79,16.16
2018,5,30,19,0,65.0,19.0,4.3,13.6,22.0,15.44,0.0
2018,5,30,19,15,32.5,9.5,4.25,13.2,11.0,8.64,0.0
2018,5,30,19,30,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,5,30,19,45,0.0,0.0,4.15,12.45,0.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,4.05,11.9,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,3.75,11.25,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,3.1,10.95,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,2.75,10.85,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,2.65,10.9,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,2.75,11.05,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,2.9,11.15,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,3.05,11.2,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,3.15,11.2,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,3.15,11.2,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,3.05,11.2,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,3.0,11.25,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,31,4,45,1.0,2.0,3.0,11.35,2.0,0.0,0.0
2018,5,31,5,0,2.0,4.0,3.0,11.4,4.0,4.04,0.0
2018,5,31,5,15,18.5,11.5,3.0,11.6,13.5,16.63,3.28
2018,5,31,5,30,35.0,19.0,3.0,11.8,23.0,30.9,19.05
2018,5,31,5,45,49.5,26.5,3.0,12.05,35.5,45.85,32.69
2018,5,31,6,0,64.0,34.0,3.0,12.3,48.0,67.43,51.98
2018,5,31,6,15,32.0,42.0,3.0,12.7,49.0,53.71,40.81
2018,5,31,6,30,0.0,50.0,3.0,13.1,50.0,44.12,32.41
2018,5,31,6,45,4.5,83.0,3.0,13.5,85.0,77.06,60.52
2018,5,31,7,0,9.0,116.0,3.0,13.9,120.0,111.85,89.71
2018,5,31,7,15,13.5,141.5,3.0,14.45,148.0,139.74,112.59
2018,5,31,7,30,18.0,167.0,3.0,15.0,176.0,168.02,135.38
2018,5,31,7,45,12.5,169.0,3.0,15.55,175.5,165.28,132.21
2018,5,31,8,0,7.0,171.0,3.0,16.1,175.0,162.35,128.96
2018,5,31,8,15,11.5,196.0,3.05,16.65,203.5,190.11,150.86
2018,5,31,8,30,16.0,221.0,3.1,17.2,232.0,218.12,172.6
2018,5,31,8,45,30.0,251.5,3.15,17.7,273.5,273.28,215.77
2018,5,31,9,0,44.0,282.0,3.2,18.2,315.0,317.5,249.58
2018,5,31,9,15,54.5,316.5,3.3,18.55,359.0,362.92,283.81
2018,5,31,9,30,65.0,351.0,3.4,18.9,403.0,408.29,317.5
2018,5,31,9,45,89.0,379.0,3.5,19.25,453.5,459.76,355.84
2018,5,31,10,0,113.0,407.0,3.6,19.6,504.0,526.65,404.8
2018,5,31,10,15,101.0,404.0,3.7,19.85,493.0,494.14,379.62
2018,5,31,10,30,89.0,401.0,3.8,20.1,482.0,476.88,366.0
2018,5,31,10,45,111.0,418.5,3.95,20.3,521.5,527.87,403.74
2018,5,31,11,0,133.0,436.0,4.1,20.5,561.0,562.84,429.26
2018,5,31,11,15,229.5,402.5,4.25,20.55,621.5,630.03,481.08
2018,5,31,11,30,326.0,369.0,4.4,20.6,682.0,681.62,521.11
2018,5,31,11,45,360.0,359.5,4.55,20.65,706.5,703.39,537.51
2018,5,31,12,0,394.0,350.0,4.7,20.7,731.0,711.94,544.74
2018,5,31,12,15,574.5,279.5,4.8,20.65,833.5,791.27,606.46
2018,5,31,12,30,755.0,209.0,4.9,20.6,936.0,855.29,655.2
2018,5,31,12,45,827.0,173.0,5.0,20.5,961.5,855.01,655.7
2018,5,31,13,0,899.0,137.0,5.1,20.4,987.0,842.1,647.69
2018,5,31,13,15,895.0,136.0,5.1,20.25,969.0,801.71,619.67
2018,5,31,13,30,891.0,135.0,5.1,20.1,951.0,759.05,589.17
2018,5,31,13,45,885.0,134.0,5.1,19.95,926.0,712.95,554.46
2018,5,31,14,0,879.0,133.0,5.1,19.8,901.0,665.11,517.64
2018,5,31,14,15,871.5,131.0,5.05,19.65,869.5,614.07,477.32
2018,5,31,14,30,864.0,129.0,5.0,19.5,838.0,561.87,435.05
2018,5,31,14,45,854.5,126.0,4.95,19.3,800.5,507.02,389.67
2018,5,31,15,0,845.0,123.0,4.9,19.1,763.0,448.1,339.91
2018,5,31,15,15,831.5,120.0,4.9,19.1,720.5,390.32,289.62
2018,5,31,15,30,818.0,117.0,4.9,19.1,678.0,333.11,238.91
2018,5,31,15,45,802.5,113.5,4.75,18.6,632.5,275.84,188.43
2018,5,31,16,0,787.0,110.0,4.6,18.1,587.0,219.87,140.39
2018,5,31,16,15,766.0,106.0,4.55,17.7,538.0,164.41,97.24
2018,5,31,16,30,745.0,102.0,4.5,17.3,489.0,104.94,60.05
2018,5,31,16,45,714.5,98.0,4.45,16.95,437.5,64.83,51.31
2018,5,31,17,0,684.0,94.0,4.4,16.6,386.0,64.16,51.0
2018,5,31,17,15,642.0,88.5,4.3,16.1,334.0,62.23,49.55
2018,5,31,17,30,600.0,83.0,4.2,15.6,282.0,60.2,47.96
2018,5,31,17,45,541.0,75.5,4.1,15.1,232.0,56.36,44.64
2018,5,31,18,0,482.0,68.0,4.0,14.6,182.0,52.38,41.04
2018,5,31,18,15,396.0,58.5,3.8,14.15,137.0,46.39,35.42
2018,5,31,18,30,310.0,49.0,3.6,13.7,92.0,37.89,27.32
2018,5,31,18,45,197.5,34.0,3.4,13.25,57.5,26.61,15.55
2018,5,31,19,0,85.0,19.0,3.2,12.8,23.0,15.02,0.0
2018,5,31,19,15,42.5,9.5,3.2,12.55,11.5,8.64,0.0
2018,5,31,19,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,5,31,19,45,0.0,0.0,3.15,12.05,0.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,3.1,11.75,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,2.95,11.4,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.7,11.25,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,2.6,11.15,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,2.55,11.1,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,2.5,11.05,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,2.45,10.9,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,2.35,10.8,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.85,10.55,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.55,10.35,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.45,10.25,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,6,1,4,45,31.0,6.5,1.7,10.85,7.5,0.0,0.0
2018,6,1,5,0,62.0,13.0,1.8,11.1,15.0,24.17,0.0
2018,6,1,5,15,176.0,27.5,1.85,11.55,45.5,85.61,39.75
2018,6,1,5,30,290.0,42.0,1.9,12.0,76.0,151.58,111.28
2018,6,1,5,45,384.0,51.5,1.95,12.5,119.5,215.47,168.38
2018,6,1,6,0,478.0,61.0,2.0,13.0,163.0,289.45,233.01
2018,6,1,6,15,541.5,67.5,2.0,13.65,212.5,355.02,289.69
2018,6,1,6,30,605.0,74.0,2.0,14.3,262.0,426.17,348.95
2018,6,1,6,45,651.0,78.5,1.95,15.0,314.0,489.94,400.01
2018,6,1,7,0,697.0,83.0,1.9,15.7,366.0,556.64,451.2
2018,6,1,7,15,729.0,87.0,1.9,16.5,418.0,613.24,492.82
2018,6,1,7,30,761.0,91.0,1.9,17.3,470.0,673.17,534.7
2018,6,1,7,45,785.5,93.5,1.95,18.15,520.5,725.99,569.33
2018,6,1,8,0,810.0,96.0,2.0,19.0,571.0,778.16,602.68
2018,6,1,8,15,828.0,99.0,2.05,19.85,619.0,824.47,631.16
2018,6,1,8,30,846.0,102.0,2.1,20.7,667.0,869.05,657.94
2018,6,1,8,45,860.5,103.5,2.15,21.6,711.0,898.54,673.96
2018,6,1,9,0,875.0,105.0,2.2,22.5,755.0,933.44,693.54
2018,6,1,9,15,888.0,105.5,2.25,23.2,794.5,963.17,709.95
2018,6,1,9,30,901.0,106.0,2.3,23.9,834.0,989.95,724.37
2018,6,1,9,45,911.5,106.0,2.3,24.6,868.0,1010.61,734.24
2018,6,1,10,0,922.0,106.0,2.3,25.3,902.0,1027.87,741.98
2018,6,1,10,15,927.5,107.0,2.35,25.85,928.5,1037.68,746.06
2018,6,1,10,30,933.0,108.0,2.4,26.4,955.0,1043.77,747.94
2018,6,1,10,45,937.5,108.5,2.4,26.95,975.0,1044.57,746.08
2018,6,1,11,0,942.0,109.0,2.4,27.5,995.0,1041.56,742.01
2018,6,1,11,15,944.5,109.5,2.5,27.95,1007.5,1032.79,735.84
2018,6,1,11,30,947.0,110.0,2.6,28.4,1020.0,1020.28,727.43
2018,6,1,11,45,948.0,110.0,2.65,28.8,1024.5,1002.22,715.25
2018,6,1,12,0,949.0,110.0,2.7,29.2,1029.0,980.66,700.94
2018,6,1,12,15,944.5,112.5,2.8,29.45,1025.0,953.1,683.66
2018,6,1,12,30,940.0,115.0,2.9,29.7,1021.0,922.51,664.37
2018,6,1,12,45,932.0,119.0,2.95,29.95,1009.0,887.46,641.7
2018,6,1,13,0,924.0,123.0,3.0,30.2,997.0,849.89,617.25
2018,6,1,13,15,920.5,122.0,3.1,30.25,979.0,809.12,591.25
2018,6,1,13,30,917.0,121.0,3.2,30.3,961.0,765.95,563.08
2018,6,1,13,45,912.0,119.5,3.3,30.4,936.0,719.15,530.08
2018,6,1,14,0,907.0,118.0,3.4,30.5,911.0,670.46,494.87
2018,6,1,14,15,899.5,116.5,3.5,30.4,879.5,618.65,456.78
2018,6,1,14,30,892.0,115.0,3.6,30.3,848.0,565.62,416.57
2018,6,1,14,45,882.5,112.0,3.65,30.25,810.0,509.47,372.62
2018,6,1,15,0,873.0,109.0,3.7,30.2,772.0,452.81,326.91
2018,6,1,15,15,860.0,107.0,3.7,30.2,729.5,395.41,279.29
2018,6,1,15,30,847.0,105.0,3.7,30.2,687.0,332.76,226.88
2018,6,1,15,45,831.5,102.0,3.8,29.75,640.5,274.32,177.81
2018,6,1,16,0,816.0,99.0,3.9,29.3,594.0,217.13,130.85
2018,6,1,16,15,792.5,95.0,3.9,28.9,542.5,159.73,88.07
2018,6,1,16,30,769.0,91.0,3.9,28.5,491.0,105.02,56.43
2018,6,1,16,45,743.5,86.5,3.85,28.1,440.5,62.98,47.41
2018,6,1,17,0,718.0,82.0,3.8,27.7,390.0,61.36,46.32
2018,6,1,17,15,682.5,77.0,3.45,26.95,339.0,53.82,40.23
2018,6,1,17,30,647.0,72.0,3.1,26.2,288.0,51.79,38.71
2018,6,1,17,45,594.5,65.5,2.75,25.4,238.0,48.38,35.94
2018,6,1,18,0,542.0,59.0,2.4,24.6,188.0,44.84,32.91
2018,6,1,18,15,461.5,51.0,2.1,23.5,142.5,39.81,28.44
2018,6,1,18,30,381.0,43.0,1.8,22.4,97.0,34.65,23.61
2018,6,1,18,45,261.0,31.5,1.5,21.25,62.0,25.95,14.63
2018,6,1,19,0,141.0,20.0,1.2,20.1,27.0,15.86,0.0
2018,6,1,19,15,70.5,10.0,1.2,19.7,13.5,9.1,0.0
2018,6,1,19,30,0.0,0.0,1.2,19.3,0.0,0.0,0.0
