Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,11,17,15,681.0,79.0,3.7,29.9,350.0,54.69,40.41
2018,6,11,17,30,644.0,75.0,3.5,29.2,299.0,53.46,39.59
2018,6,11,17,45,593.0,69.0,3.3,28.45,249.5,50.54,37.29
2018,6,11,18,0,542.0,63.0,3.1,27.7,200.0,47.52,34.77
2018,6,11,18,15,465.5,55.0,2.7,26.5,154.0,42.6,30.53
2018,6,11,18,30,389.0,47.0,2.3,25.3,108.0,37.55,25.95
2018,6,11,18,45,277.5,36.0,1.9,24.15,72.0,29.46,18.26
2018,6,11,19,0,166.0,25.0,1.5,23.0,36.0,19.74,2.19
2018,6,11,19,15,86.0,13.5,1.45,22.45,19.0,12.28,0.0
2018,6,11,19,30,6.0,2.0,1.4,21.9,2.0,0.0,0.0
2018,6,11,19,45,3.0,1.0,1.3,21.35,1.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,1.2,20.8,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,1.15,20.4,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,1.05,19.65,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,0.95,18.4,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,0.9,17.85,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,0.85,17.35,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,0.8,16.95,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,0.8,16.65,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,0.8,16.25,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,0.8,16.15,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,0.75,16.1,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,0.7,16.15,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,0.7,16.25,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,0.65,16.4,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,0.55,16.85,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,0.5,17.2,0.0,0.0,0.0
2018,6,12,4,45,49.5,7.0,0.45,17.6,8.5,0.0,0.0
2018,6,12,5,0,99.0,14.0,0.4,18.0,17.0,31.79,0.0
2018,6,12,5,15,228.0,26.0,0.4,19.0,49.5,96.44,49.3
2018,6,12,5,30,357.0,38.0,0.4,20.0,82.0,165.88,117.1
2018,6,12,5,45,444.0,46.0,0.4,20.95,125.5,228.29,170.35
2018,6,12,6,0,531.0,54.0,0.4,21.9,169.0,299.88,229.47
2018,6,12,6,15,588.0,59.5,0.5,22.85,218.0,363.12,281.19
2018,6,12,6,30,645.0,65.0,0.6,23.8,267.0,431.31,334.74
2018,6,12,6,45,684.0,70.0,0.7,24.75,318.5,493.0,381.38
2018,6,12,7,0,723.0,75.0,0.8,25.7,370.0,555.19,426.58
2018,6,12,7,15,751.5,78.5,0.95,26.75,421.0,612.25,466.65
2018,6,12,7,30,780.0,82.0,1.1,27.8,472.0,669.74,504.94
2018,6,12,7,45,801.5,85.0,1.25,28.9,522.0,721.41,537.2
2018,6,12,8,0,823.0,88.0,1.4,30.0,572.0,772.25,568.16
2018,6,12,8,15,839.5,91.0,1.45,30.7,619.5,810.85,590.33
2018,6,12,8,30,856.0,94.0,1.5,31.4,667.0,854.17,615.29
2018,6,12,8,45,869.0,96.0,1.55,32.15,710.5,891.19,635.64
2018,6,12,9,0,882.0,98.0,1.6,32.9,754.0,925.72,654.19
2018,6,12,9,15,892.5,99.0,1.65,33.4,792.5,954.09,669.4
2018,6,12,9,30,903.0,100.0,1.7,33.9,831.0,979.45,682.73
2018,6,12,9,45,912.0,101.0,1.75,34.4,864.5,1000.15,693.21
2018,6,12,10,0,921.0,102.0,1.8,34.9,898.0,1017.44,701.69
2018,6,12,10,15,926.5,102.5,1.95,35.25,924.5,1027.22,707.4
2018,6,12,10,30,932.0,103.0,2.1,35.6,951.0,1033.33,710.99
2018,6,12,10,45,935.5,104.5,2.25,35.95,971.0,1034.74,711.8
2018,6,12,11,0,939.0,106.0,2.4,36.3,991.0,1032.35,710.37
2018,6,12,11,15,940.5,106.5,2.5,36.45,1003.0,1023.25,705.01
2018,6,12,11,30,942.0,107.0,2.6,36.6,1015.0,1010.46,697.5
2018,6,12,11,45,942.5,107.0,2.7,36.8,1019.5,992.66,686.81
2018,6,12,12,0,943.0,107.0,2.8,37.0,1024.0,971.42,674.02
2018,6,12,12,15,941.0,108.0,2.95,37.0,1021.5,945.55,659.24
2018,6,12,12,30,939.0,109.0,3.1,37.0,1019.0,916.58,642.37
2018,6,12,12,45,935.0,109.0,3.25,37.0,1007.5,882.09,621.77
2018,6,12,13,0,931.0,109.0,3.4,37.0,996.0,844.91,599.19
2018,6,12,13,15,927.0,109.0,3.5,36.9,978.5,805.18,574.64
2018,6,12,13,30,923.0,109.0,3.6,36.8,961.0,763.05,548.19
2018,6,12,13,45,917.5,108.0,3.7,36.65,936.5,716.85,517.0
2018,6,12,14,0,912.0,107.0,3.8,36.5,912.0,668.77,483.38
2018,6,12,14,15,904.5,105.5,3.9,36.2,881.0,617.45,446.76
2018,6,12,14,30,897.0,104.0,4.0,35.9,850.0,564.89,408.03
2018,6,12,14,45,887.5,102.5,4.05,35.65,813.5,510.36,366.42
2018,6,12,15,0,878.0,101.0,4.1,35.4,777.0,455.26,323.02
2018,6,12,15,15,866.0,99.0,4.1,35.4,735.5,398.53,276.83
2018,6,12,15,30,854.0,97.0,4.1,35.4,694.0,342.0,229.85
2018,6,12,15,45,838.5,94.5,4.15,34.65,648.0,284.65,182.68
2018,6,12,16,0,823.0,92.0,4.2,33.9,602.0,221.39,131.82
2018,6,12,16,15,803.0,89.5,4.2,33.4,553.5,165.42,89.74
2018,6,12,16,30,783.0,87.0,4.2,32.9,505.0,111.64,57.14
2018,6,12,16,45,757.0,83.5,4.15,32.45,454.5,60.22,44.19
2018,6,12,17,0,731.0,80.0,4.1,32.0,404.0,59.26,43.67
2018,6,12,17,15,696.5,75.0,4.0,31.25,353.0,56.98,42.06
2018,6,12,17,30,662.0,70.0,3.9,30.5,302.0,49.76,36.26
2018,6,12,17,45,612.5,64.5,3.8,29.75,252.0,47.05,34.14
2018,6,12,18,0,563.0,59.0,3.7,29.0,202.0,44.26,31.83
2018,6,12,18,15,489.5,52.0,3.35,27.9,156.5,40.05,28.2
2018,6,12,18,30,416.0,45.0,3.0,26.8,111.0,35.75,24.28
2018,6,12,18,45,305.0,35.0,2.7,25.75,74.5,28.51,17.39
2018,6,12,19,0,194.0,25.0,2.4,24.7,38.0,19.76,2.87
2018,6,12,19,15,101.5,13.5,2.35,24.0,20.0,12.28,0.0
2018,6,12,19,30,9.0,2.0,2.3,23.3,2.0,0.0,0.0
2018,6,12,19,45,4.5,1.0,2.25,22.65,1.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,2.1,21.55,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,2.0,21.1,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,1.95,20.65,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,1.9,20.2,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,1.85,19.95,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,1.8,19.7,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,1.75,19.4,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,1.7,19.1,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,1.7,18.9,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,1.7,18.7,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,1.65,18.45,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,1.6,18.2,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,1.45,17.65,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,1.35,17.3,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,1.25,16.95,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,1.2,16.65,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,1.2,16.35,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,1.2,16.05,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,1.25,15.55,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,6,13,4,45,49.0,7.0,1.55,15.8,8.5,0.0,0.0
2018,6,13,5,0,98.0,14.0,1.6,16.0,17.0,31.53,0.0
2018,6,13,5,15,229.5,26.0,1.7,16.6,49.5,96.6,49.88
2018,6,13,5,30,361.0,38.0,1.8,17.2,82.0,166.78,119.64
2018,6,13,5,45,450.5,45.5,1.9,17.75,126.0,229.73,175.15
2018,6,13,6,0,540.0,53.0,2.0,18.3,170.0,302.1,237.53
2018,6,13,6,15,598.0,58.5,2.0,19.15,220.0,366.21,291.94
2018,6,13,6,30,656.0,64.0,2.0,20.0,270.0,435.39,348.31
2018,6,13,6,45,696.5,68.5,2.0,20.8,322.0,496.12,396.07
2018,6,13,7,0,737.0,73.0,2.0,21.6,374.0,561.12,445.02
2018,6,13,7,15,766.0,76.0,2.0,22.6,425.5,618.55,486.04
2018,6,13,7,30,795.0,79.0,2.0,23.6,477.0,676.43,524.84
2018,6,13,7,45,817.0,82.0,2.0,24.55,527.5,729.07,557.96
2018,6,13,8,0,839.0,85.0,2.0,25.5,578.0,774.53,585.19
2018,6,13,8,15,855.0,87.5,2.05,26.35,625.5,819.22,611.92
2018,6,13,8,30,871.0,90.0,2.1,27.2,673.0,862.09,636.89
2018,6,13,8,45,883.5,92.0,2.15,28.0,716.5,899.15,657.74
2018,6,13,9,0,896.0,94.0,2.2,28.8,760.0,933.65,676.68
2018,6,13,9,15,904.0,96.5,2.3,29.45,798.5,961.7,692.18
2018,6,13,9,30,912.0,99.0,2.4,30.1,837.0,986.56,705.63
2018,6,13,9,45,917.5,101.5,2.5,30.75,869.5,1005.65,715.42
2018,6,13,10,0,923.0,104.0,2.6,31.4,902.0,1021.19,723.05
2018,6,13,10,15,928.0,105.5,2.75,31.9,929.0,1031.55,728.42
2018,6,13,10,30,933.0,107.0,2.9,32.4,956.0,1038.2,731.57
2018,6,13,10,45,936.5,108.0,3.0,32.85,975.5,1039.09,730.93
2018,6,13,11,0,940.0,109.0,3.1,33.3,995.0,1036.19,728.08
2018,6,13,11,15,942.0,110.0,3.25,33.6,1008.0,1028.06,722.9
2018,6,13,11,30,944.0,111.0,3.4,33.9,1021.0,1016.2,715.47
2018,6,13,11,45,944.5,111.5,3.5,34.2,1026.0,998.83,704.25
2018,6,13,12,0,945.0,112.0,3.6,34.5,1031.0,978.0,690.89
2018,6,13,12,15,944.5,111.5,3.7,34.5,1028.5,952.03,675.12
2018,6,13,12,30,944.0,111.0,3.8,34.5,1026.0,922.92,657.26
2018,6,13,12,45,942.0,110.5,3.9,34.55,1016.0,889.52,636.38
2018,6,13,13,0,940.0,110.0,4.0,34.6,1006.0,853.29,613.49
2018,6,13,13,15,936.5,110.0,4.05,34.45,989.0,813.64,588.41
2018,6,13,13,30,933.0,110.0,4.1,34.3,972.0,771.53,561.42
2018,6,13,13,45,927.5,109.0,4.15,34.2,947.5,724.93,529.2
2018,6,13,14,0,922.0,108.0,4.2,34.1,923.0,676.42,494.54
2018,6,13,14,15,915.0,106.5,4.2,33.8,892.0,624.94,457.08
2018,6,13,14,30,908.0,105.0,4.2,33.5,861.0,572.14,417.52
2018,6,13,14,45,899.0,103.5,4.25,33.25,824.5,517.29,375.21
2018,6,13,15,0,890.0,102.0,4.3,33.0,788.0,461.8,331.04
2018,6,13,15,15,878.5,100.0,4.3,33.0,746.0,404.59,283.99
2018,6,13,15,30,867.0,98.0,4.3,33.0,704.0,347.5,236.05
2018,6,13,15,45,852.0,95.5,4.35,32.1,658.0,289.52,187.96
2018,6,13,16,0,837.0,93.0,4.4,31.2,612.0,225.59,136.03
2018,6,13,16,15,817.0,89.5,4.4,30.55,562.5,168.03,92.23
2018,6,13,16,30,797.0,86.0,4.4,29.9,513.0,112.67,58.01
2018,6,13,16,45,770.5,83.0,4.35,29.25,462.0,60.02,44.65
2018,6,13,17,0,744.0,80.0,4.3,28.6,411.0,59.32,44.38
2018,6,13,17,15,707.5,75.5,4.25,27.75,358.5,57.41,43.08
2018,6,13,17,30,671.0,71.0,4.2,26.9,306.0,50.52,37.49
2018,6,13,17,45,620.0,65.5,4.1,26.1,255.5,47.83,35.37
2018,6,13,18,0,569.0,60.0,4.0,25.3,205.0,45.06,33.05
2018,6,13,18,15,494.5,52.5,3.85,24.35,158.5,40.45,29.01
2018,6,13,18,30,420.0,45.0,3.7,23.4,112.0,35.71,24.64
2018,6,13,18,45,311.5,35.5,3.55,22.5,75.5,28.93,18.07
2018,6,13,19,0,203.0,26.0,3.4,21.6,39.0,20.56,4.0
2018,6,13,19,15,106.5,14.0,3.4,20.9,20.5,12.73,0.0
2018,6,13,19,30,10.0,2.0,3.4,20.2,2.0,0.0,0.0
2018,6,13,19,45,5.0,1.0,3.35,19.55,1.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,3.3,18.9,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,3.2,18.1,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,3.15,17.65,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,3.05,16.3,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,3.0,15.75,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,2.95,15.25,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,2.85,14.85,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,6,14,4,45,44.5,7.0,2.3,14.25,8.5,0.0,0.0
2018,6,14,5,0,89.0,14.0,2.4,14.4,17.0,29.74,0.0
2018,6,14,5,15,217.0,27.0,2.45,14.95,49.5,93.61,48.53
2018,6,14,5,30,345.0,40.0,2.5,15.5,82.0,163.38,118.19
2018,6,14,5,45,334.0,44.0,2.55,16.0,100.0,185.35,142.57
2018,6,14,6,0,323.0,48.0,2.6,16.5,118.0,204.83,162.93
2018,6,14,6,15,161.5,60.0,2.6,17.2,95.0,145.59,116.92
2018,6,14,6,30,0.0,72.0,2.6,17.9,72.0,64.33,48.68
2018,6,14,6,45,10.0,105.0,2.65,18.6,109.0,101.84,79.96
2018,6,14,7,0,20.0,138.0,2.7,19.3,146.0,140.68,111.65
2018,6,14,7,15,92.5,171.5,2.65,20.15,217.0,232.53,186.63
2018,6,14,7,30,165.0,205.0,2.6,21.0,288.0,334.87,267.27
2018,6,14,7,45,314.0,198.5,2.5,21.85,376.0,458.4,363.05
2018,6,14,8,0,463.0,192.0,2.4,22.7,464.0,595.74,464.53
2018,6,14,8,15,655.0,146.5,2.4,23.5,566.0,729.22,560.14
2018,6,14,8,30,847.0,101.0,2.4,24.3,668.0,853.14,641.46
2018,6,14,8,45,874.5,97.0,2.4,25.1,716.0,896.2,665.66
2018,6,14,9,0,902.0,93.0,2.4,25.9,764.0,937.58,689.0
2018,6,14,9,15,913.0,94.5,2.45,26.6,803.5,967.51,705.26
2018,6,14,9,30,924.0,96.0,2.5,27.3,843.0,994.37,719.51
2018,6,14,9,45,933.5,96.0,2.6,28.0,877.0,1014.9,730.16
2018,6,14,10,0,943.0,96.0,2.7,28.7,911.0,1031.99,738.68
2018,6,14,10,15,948.5,96.5,2.75,29.3,938.0,1042.08,742.65
2018,6,14,10,30,954.0,97.0,2.8,29.9,965.0,1048.41,744.42
2018,6,14,10,45,958.0,97.5,2.9,30.5,985.0,1049.46,743.47
2018,6,14,11,0,962.0,98.0,3.0,31.1,1005.0,1046.65,740.25
2018,6,14,11,15,964.0,99.0,3.1,31.5,1018.0,1038.54,734.41
2018,6,14,11,30,966.0,100.0,3.2,31.9,1031.0,1026.64,726.31
2018,6,14,11,45,967.0,100.0,3.3,32.3,1036.5,1009.11,714.74
2018,6,14,12,0,968.0,100.0,3.4,32.7,1042.0,988.03,700.98
2018,6,14,12,15,966.0,101.0,3.55,32.75,1039.0,961.76,685.22
2018,6,14,12,30,964.0,102.0,3.7,32.8,1036.0,932.3,667.3
2018,6,14,12,45,960.5,102.5,3.8,32.9,1025.5,898.07,645.71
2018,6,14,13,0,957.0,103.0,3.9,33.0,1015.0,861.02,622.11
2018,6,14,13,15,953.5,103.0,4.05,32.85,998.0,820.85,597.04
2018,6,14,13,30,950.0,103.0,4.2,32.7,981.0,778.17,569.91
2018,6,14,13,45,945.0,102.0,4.3,32.5,956.5,731.28,537.91
2018,6,14,14,0,940.0,101.0,4.4,32.3,932.0,682.39,503.02
2018,6,14,14,15,932.5,100.5,4.45,31.95,901.0,630.69,465.24
2018,6,14,14,30,925.0,100.0,4.5,31.6,870.0,577.66,425.28
2018,6,14,14,45,915.5,98.5,4.55,31.2,833.0,521.77,382.0
2018,6,14,15,0,906.0,97.0,4.6,30.8,796.0,465.26,336.85
2018,6,14,15,15,895.0,95.0,4.6,30.8,754.0,407.42,288.74
2018,6,14,15,30,884.0,93.0,4.6,30.8,712.0,349.64,239.66
2018,6,14,15,45,868.5,91.0,4.6,29.8,665.5,291.01,190.53
2018,6,14,16,0,853.0,89.0,4.6,28.8,619.0,233.43,142.89
2018,6,14,16,15,832.0,86.5,4.55,28.2,569.0,168.54,92.88
2018,6,14,16,30,811.0,84.0,4.5,27.6,519.0,112.97,58.13
2018,6,14,16,45,784.0,80.5,4.4,26.95,467.0,59.12,44.34
2018,6,14,17,0,757.0,77.0,4.3,26.3,415.0,57.08,42.93
2018,6,14,17,15,726.5,73.0,4.2,25.6,364.5,55.51,41.86
2018,6,14,17,30,696.0,69.0,4.1,24.9,314.0,53.87,40.7
2018,6,14,17,45,648.5,63.5,3.95,24.15,263.0,46.39,34.44
2018,6,14,18,0,601.0,58.0,3.8,23.4,212.0,43.54,32.02
2018,6,14,18,15,530.5,51.0,3.6,22.6,165.0,39.26,28.23
2018,6,14,18,30,460.0,44.0,3.4,21.8,118.0,34.88,24.14
2018,6,14,18,45,350.5,34.5,3.15,20.95,79.5,28.03,17.51
2018,6,14,19,0,241.0,25.0,2.9,20.1,41.0,20.95,4.85
2018,6,14,19,15,127.5,13.5,2.85,19.6,21.5,12.28,0.0
2018,6,14,19,30,14.0,2.0,2.8,19.1,2.0,0.0,0.0
2018,6,14,19,45,7.0,1.0,2.7,18.6,1.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,2.6,18.1,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,2.6,17.75,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,2.55,17.1,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,2.5,15.95,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,2.25,15.05,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,2.15,14.7,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,6,15,4,45,32.0,6.0,2.15,13.85,7.0,0.0,0.0
2018,6,15,5,0,64.0,12.0,2.2,14.0,14.0,23.1,0.0
2018,6,15,5,15,80.5,16.5,2.25,14.45,23.5,45.62,21.48
2018,6,15,5,30,97.0,21.0,2.3,14.9,33.0,61.3,42.23
2018,6,15,5,45,111.5,27.5,2.35,15.35,47.0,79.49,59.38
2018,6,15,6,0,126.0,34.0,2.4,15.8,61.0,99.35,77.59
2018,6,15,6,15,63.0,32.5,2.4,16.5,46.0,67.01,51.47
2018,6,15,6,30,0.0,31.0,2.4,17.2,31.0,27.3,17.59
2018,6,15,6,45,0.0,37.5,2.45,17.9,37.5,33.05,22.38
2018,6,15,7,0,0.0,44.0,2.5,18.6,44.0,38.82,27.08
2018,6,15,7,15,0.0,74.5,2.5,19.3,74.5,65.9,49.44
2018,6,15,7,30,0.0,105.0,2.5,20.0,105.0,93.98,72.16
2018,6,15,7,45,0.5,127.5,2.5,20.75,128.0,115.39,89.05
2018,6,15,8,0,1.0,150.0,2.5,21.5,151.0,136.92,105.75
2018,6,15,8,15,5.0,171.0,2.5,22.3,174.5,159.98,123.5
2018,6,15,8,30,9.0,192.0,2.5,23.1,198.0,183.31,141.16
2018,6,15,8,45,32.5,245.5,2.5,23.85,269.5,268.23,206.65
2018,6,15,9,0,56.0,299.0,2.5,24.6,341.0,345.13,263.94
2018,6,15,9,15,119.5,339.0,2.65,25.25,434.0,461.4,350.1
2018,6,15,9,30,183.0,379.0,2.8,25.9,527.0,564.31,423.77
2018,6,15,9,45,482.5,275.5,2.9,26.5,687.5,777.01,578.65
2018,6,15,10,0,782.0,172.0,3.0,27.1,848.0,963.91,704.13
2018,6,15,10,15,857.5,138.0,3.1,27.5,900.5,994.71,721.29
2018,6,15,10,30,933.0,104.0,3.2,27.9,953.0,1034.75,745.67
2018,6,15,10,45,936.5,105.5,3.35,28.3,973.0,1036.3,745.65
2018,6,15,11,0,940.0,107.0,3.5,28.7,993.0,1034.05,743.59
2018,6,15,11,15,942.0,107.5,3.6,28.95,1005.5,1025.57,737.71
2018,6,15,11,30,944.0,108.0,3.7,29.2,1018.0,1013.39,729.57
2018,6,15,11,45,945.0,107.5,3.8,29.45,1023.0,995.71,717.96
2018,6,15,12,0,946.0,107.0,3.9,29.7,1028.0,974.56,704.16
2018,6,15,12,15,942.0,109.5,4.0,29.7,1025.0,948.37,687.76
2018,6,15,12,30,938.0,112.0,4.1,29.7,1022.0,919.14,669.3
2018,6,15,12,45,931.5,115.0,4.2,29.7,1011.0,885.39,647.72
2018,6,15,13,0,925.0,118.0,4.3,29.7,1000.0,849.04,624.25
2018,6,15,13,15,921.0,117.5,4.4,29.5,982.5,809.17,598.64
2018,6,15,13,30,917.0,117.0,4.5,29.3,965.0,766.93,571.1
2018,6,15,13,45,911.0,116.0,4.55,29.05,940.5,720.72,538.42
2018,6,15,14,0,905.0,115.0,4.6,28.8,916.0,672.69,503.61
2018,6,15,14,15,897.5,114.0,4.65,28.5,885.5,622.18,466.08
2018,6,15,14,30,890.0,113.0,4.7,28.2,855.0,570.41,426.43
2018,6,15,14,45,880.0,112.0,4.8,27.85,818.5,516.42,384.03
2018,6,15,15,0,870.0,111.0,4.9,27.5,782.0,461.9,339.78
2018,6,15,15,15,858.0,108.5,4.9,27.5,740.5,405.19,292.01
2018,6,15,15,30,846.0,106.0,4.9,27.5,699.0,348.68,243.45
2018,6,15,15,45,830.0,102.5,5.0,26.4,652.5,284.63,189.86
2018,6,15,16,0,814.0,99.0,5.1,25.3,606.0,227.42,142.01
2018,6,15,16,15,794.0,95.5,5.1,24.55,557.0,171.18,98.03
2018,6,15,16,30,774.0,92.0,5.1,23.8,508.0,117.15,63.46
2018,6,15,16,45,748.5,88.0,5.05,23.1,457.5,65.1,50.18
2018,6,15,17,0,723.0,84.0,5.0,22.4,407.0,62.17,48.02
2018,6,15,17,15,689.5,78.5,4.9,21.6,356.0,54.22,41.46
2018,6,15,17,30,656.0,73.0,4.8,20.8,305.0,51.84,39.65
2018,6,15,17,45,610.0,67.0,4.65,20.0,255.5,48.86,37.22
2018,6,15,18,0,564.0,61.0,4.5,19.2,206.0,45.77,34.57
2018,6,15,18,15,495.5,53.5,4.3,18.55,160.5,41.21,30.45
2018,6,15,18,30,427.0,46.0,4.1,17.9,115.0,36.52,26.0
2018,6,15,18,45,322.5,36.0,3.9,17.25,78.0,29.32,18.94
2018,6,15,19,0,218.0,26.0,3.7,16.6,41.0,21.85,6.0
2018,6,15,19,15,115.0,14.0,3.6,16.25,21.5,12.73,0.0
2018,6,15,19,30,12.0,2.0,3.5,15.9,2.0,0.0,0.0
2018,6,15,19,45,6.0,1.0,3.4,15.6,1.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.3,14.35,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.15,13.6,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.6,12.65,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.45,12.3,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,6,16,4,45,21.0,4.5,2.5,12.4,5.0,0.0,0.0
2018,6,16,5,0,42.0,9.0,2.5,12.5,10.0,16.15,0.0
2018,6,16,5,15,135.5,20.5,2.5,12.75,35.0,64.62,32.19
2018,6,16,5,30,229.0,32.0,2.5,13.0,60.0,116.27,84.09
2018,6,16,5,45,235.5,34.0,2.55,13.3,74.0,132.83,102.34
2018,6,16,6,0,242.0,36.0,2.6,13.6,88.0,155.52,124.52
2018,6,16,6,15,121.0,33.0,2.6,14.1,59.0,101.71,81.48
2018,6,16,6,30,0.0,30.0,2.6,14.6,30.0,26.42,17.04
2018,6,16,6,45,0.0,38.5,2.55,15.05,38.5,33.94,23.43
2018,6,16,7,0,0.0,47.0,2.5,15.5,47.0,41.47,29.71
2018,6,16,7,15,0.0,74.0,2.5,16.25,74.0,65.45,49.69
2018,6,16,7,30,0.0,101.0,2.5,17.0,101.0,90.2,69.91
2018,6,16,7,45,0.5,125.0,2.55,17.7,125.5,113.0,88.19
2018,6,16,8,0,1.0,149.0,2.6,18.4,150.0,135.96,106.29
2018,6,16,8,15,15.5,188.0,2.6,19.1,198.5,185.2,145.63
2018,6,16,8,30,30.0,227.0,2.6,19.8,247.0,247.09,193.95
2018,6,16,8,45,104.5,261.0,2.65,20.55,337.5,362.76,284.31
2018,6,16,9,0,179.0,295.0,2.7,21.3,428.0,468.31,363.73
2018,6,16,9,15,488.5,222.5,2.75,21.95,611.5,714.37,548.21
2018,6,16,9,30,798.0,150.0,2.8,22.6,795.0,940.95,702.56
2018,6,16,9,45,867.0,125.0,2.85,23.25,852.0,980.49,724.2
2018,6,16,10,0,936.0,100.0,2.9,23.9,909.0,1028.87,753.01
2018,6,16,10,15,941.5,101.0,3.0,24.4,936.0,1039.49,757.91
2018,6,16,10,30,947.0,102.0,3.1,24.9,963.0,1046.37,760.83
2018,6,16,10,45,950.5,102.0,3.15,25.35,982.5,1046.45,759.22
2018,6,16,11,0,954.0,102.0,3.2,25.8,1002.0,1042.74,755.34
2018,6,16,11,15,955.5,103.0,3.3,26.05,1014.5,1034.27,749.54
2018,6,16,11,30,957.0,104.0,3.4,26.3,1027.0,1022.05,741.42
2018,6,16,11,45,958.0,104.0,3.5,26.6,1032.0,1004.72,729.93
2018,6,16,12,0,959.0,104.0,3.6,26.9,1037.0,983.88,716.2
2018,6,16,12,15,955.5,106.0,3.65,26.95,1034.0,957.46,699.2
2018,6,16,12,30,952.0,108.0,3.7,27.0,1031.0,927.94,680.15
2018,6,16,12,45,946.5,110.0,3.75,27.1,1020.0,893.8,657.81
2018,6,16,13,0,941.0,112.0,3.8,27.2,1009.0,856.97,633.55
2018,6,16,13,15,937.5,111.0,3.85,27.15,991.5,816.55,607.04
2018,6,16,13,30,934.0,110.0,3.9,27.1,974.0,773.68,578.58
2018,6,16,13,45,929.0,109.0,3.95,27.05,950.0,727.52,545.81
2018,6,16,14,0,924.0,108.0,4.0,27.0,926.0,679.4,510.42
2018,6,16,14,15,916.5,107.0,4.05,26.75,895.0,628.06,472.12
2018,6,16,14,30,909.0,106.0,4.1,26.5,864.0,575.44,431.67
2018,6,16,14,45,899.5,104.5,4.15,26.3,827.0,520.4,388.04
2018,6,16,15,0,890.0,103.0,4.2,26.1,790.0,464.75,342.56
2018,6,16,15,15,878.5,101.0,4.2,26.1,748.5,407.61,294.35
2018,6,16,15,30,867.0,99.0,4.2,26.1,707.0,350.58,245.21
2018,6,16,15,45,851.5,96.5,4.35,25.25,661.0,292.51,195.78
2018,6,16,16,0,836.0,94.0,4.5,24.4,615.0,228.57,142.39
2018,6,16,16,15,815.0,91.5,4.5,23.85,565.5,171.69,97.69
2018,6,16,16,30,794.0,89.0,4.5,23.3,516.0,117.1,62.62
2018,6,16,16,45,767.0,85.5,4.55,22.7,464.5,64.21,49.49
2018,6,16,17,0,740.0,82.0,4.6,22.1,413.0,60.71,46.82
2018,6,16,17,15,704.0,78.0,4.6,21.4,361.5,53.92,41.24
2018,6,16,17,30,668.0,74.0,4.6,20.7,310.0,52.63,40.35
2018,6,16,17,45,616.5,68.5,4.6,20.0,259.5,50.04,38.25
2018,6,16,18,0,565.0,63.0,4.6,19.3,209.0,47.37,35.96
2018,6,16,18,15,488.5,56.0,4.5,18.65,162.5,43.29,32.25
2018,6,16,18,30,412.0,49.0,4.4,18.0,116.0,39.15,28.26
2018,6,16,18,45,279.0,38.0,4.25,17.35,76.5,29.59,19.2
2018,6,16,19,0,146.0,27.0,4.1,16.7,37.0,21.26,6.13
2018,6,16,19,15,77.0,14.5,4.1,16.4,19.5,13.19,0.0
2018,6,16,19,30,8.0,2.0,4.1,16.1,2.0,0.0,0.0
2018,6,16,19,45,4.0,1.0,4.05,15.8,1.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,3.95,15.35,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,3.85,15.1,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,3.65,14.9,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,3.35,14.65,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,17,4,45,12.5,5.0,1.25,12.75,5.5,0.0,0.0
2018,6,17,5,0,25.0,10.0,1.2,12.8,11.0,13.82,0.0
2018,6,17,5,15,66.5,25.5,1.25,13.1,32.5,49.0,23.77
2018,6,17,5,30,108.0,41.0,1.3,13.4,54.0,84.11,60.69
2018,6,17,5,45,154.5,57.0,1.3,13.75,85.0,124.28,96.08
2018,6,17,6,0,201.0,73.0,1.3,14.1,116.0,169.51,135.58
2018,6,17,6,15,219.0,91.5,1.3,14.65,150.0,209.09,169.93
2018,6,17,6,30,237.0,110.0,1.3,15.2,184.0,250.16,204.49
2018,6,17,6,45,418.0,104.5,1.35,15.8,263.5,370.41,302.52
2018,6,17,7,0,599.0,99.0,1.4,16.4,343.0,504.21,407.18
2018,6,17,7,15,676.0,94.5,1.4,17.1,404.5,579.27,462.76
2018,6,17,7,30,753.0,90.0,1.4,17.8,466.0,656.66,518.36
2018,6,17,7,45,780.5,92.5,1.45,18.5,517.5,711.31,554.21
2018,6,17,8,0,808.0,95.0,1.5,19.2,569.0,765.65,589.14
2018,6,17,8,15,764.0,114.0,1.55,19.85,591.5,778.51,594.79
2018,6,17,8,30,720.0,133.0,1.6,20.5,614.0,789.39,599.54
2018,6,17,8,45,705.5,153.5,1.7,21.2,650.5,819.36,617.77
2018,6,17,9,0,691.0,174.0,1.8,21.9,687.0,845.33,632.93
2018,6,17,9,15,758.5,155.0,1.95,22.4,745.5,896.06,665.56
2018,6,17,9,30,826.0,136.0,2.1,22.9,804.0,952.46,701.24
2018,6,17,9,45,863.0,124.5,2.2,23.4,847.5,975.86,714.44
2018,6,17,10,0,900.0,113.0,2.3,23.9,891.0,1007.09,733.03
2018,6,17,10,15,906.0,114.0,2.45,24.3,917.5,1017.86,739.15
2018,6,17,10,30,912.0,115.0,2.6,24.7,944.0,1025.02,743.21
2018,6,17,10,45,917.0,115.0,2.7,25.05,964.0,1026.51,743.37
2018,6,17,11,0,922.0,115.0,2.8,25.4,984.0,1024.32,741.32
2018,6,17,11,15,924.5,115.5,2.95,25.65,997.0,1016.48,736.47
2018,6,17,11,30,927.0,116.0,3.1,25.9,1010.0,1004.99,729.33
2018,6,17,11,45,928.0,116.0,3.2,26.15,1015.0,988.05,718.29
2018,6,17,12,0,929.0,116.0,3.3,26.4,1020.0,967.71,705.08
2018,6,17,12,15,927.0,116.5,3.4,26.45,1017.0,941.86,688.8
2018,6,17,12,30,925.0,117.0,3.5,26.5,1014.0,912.99,670.47
2018,6,17,12,45,920.5,118.5,3.6,26.6,1004.0,880.02,649.14
2018,6,17,13,0,916.0,120.0,3.7,26.7,994.0,844.39,625.87
2018,6,17,13,15,913.5,119.0,3.75,26.65,977.5,805.65,600.39
2018,6,17,13,30,911.0,118.0,3.8,26.6,961.0,764.46,572.99
2018,6,17,13,45,907.0,115.5,3.85,26.55,937.0,718.68,540.19
2018,6,17,14,0,903.0,113.0,3.9,26.5,913.0,670.94,505.07
2018,6,17,14,15,896.5,111.5,3.9,26.35,883.0,620.78,467.27
2018,6,17,14,30,890.0,110.0,3.9,26.2,853.0,569.29,427.38
2018,6,17,14,45,881.5,108.0,3.95,26.05,817.0,515.31,384.53
2018,6,17,15,0,873.0,106.0,4.0,25.9,781.0,460.66,339.81
2018,6,17,15,15,861.0,104.0,4.0,25.9,739.5,404.27,292.29
2018,6,17,15,30,849.0,102.0,4.0,25.9,698.0,348.06,243.92
2018,6,17,15,45,834.5,99.0,4.0,25.35,653.0,284.57,190.12
2018,6,17,16,0,820.0,96.0,4.0,24.8,608.0,227.81,142.13
2018,6,17,16,15,800.5,93.0,3.95,24.4,559.5,171.69,97.97
2018,6,17,16,30,781.0,90.0,3.9,24.0,511.0,117.68,63.09
2018,6,17,16,45,755.5,86.0,3.9,23.6,460.5,65.19,50.13
2018,6,17,17,0,730.0,82.0,3.9,23.2,410.0,60.59,46.49
2018,6,17,17,15,695.0,78.0,3.85,22.65,359.0,53.82,40.94
2018,6,17,17,30,660.0,74.0,3.8,22.1,308.0,52.54,40.03
2018,6,17,17,45,611.0,68.0,3.7,21.55,258.0,49.57,37.6
2018,6,17,18,0,562.0,62.0,3.6,21.0,208.0,46.5,34.94
2018,6,17,18,15,484.5,55.0,3.5,20.3,161.0,42.37,31.23
2018,6,17,18,30,407.0,48.0,3.4,19.6,114.0,38.17,27.25
2018,6,17,18,45,306.0,37.5,3.25,18.9,77.5,30.59,19.93
2018,6,17,19,0,205.0,27.0,3.1,18.2,41.0,21.32,6.5
2018,6,17,19,15,108.0,14.5,3.05,17.75,21.5,13.19,0.0
2018,6,17,19,30,11.0,2.0,3.0,17.3,2.0,0.0,0.0
2018,6,17,19,45,5.5,1.0,2.9,16.8,1.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.75,16.05,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.65,13.8,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,6,18,4,45,41.5,7.0,0.8,14.2,8.0,0.0,0.0
2018,6,18,5,0,83.0,14.0,0.9,14.4,16.0,28.34,0.0
2018,6,18,5,15,201.5,27.0,0.9,14.9,47.5,88.77,44.52
2018,6,18,5,30,320.0,40.0,0.9,15.4,79.0,154.45,111.0
2018,6,18,5,45,406.5,49.0,0.9,15.9,121.5,215.44,164.5
2018,6,18,6,0,493.0,58.0,0.9,16.4,164.0,285.57,224.5
2018,6,18,6,15,552.0,64.5,0.95,17.2,212.5,348.78,277.8
2018,6,18,6,30,611.0,71.0,1.0,18.0,261.0,417.18,333.26
2018,6,18,6,45,652.5,75.5,1.05,18.75,311.5,478.02,380.93
2018,6,18,7,0,694.0,80.0,1.1,19.5,362.0,541.41,428.64
2018,6,18,7,15,723.5,84.5,1.2,20.5,413.0,596.81,468.63
2018,6,18,7,30,753.0,89.0,1.3,21.5,464.0,655.01,508.99
2018,6,18,7,45,775.5,92.0,1.45,22.55,513.5,706.45,542.34
2018,6,18,8,0,798.0,95.0,1.6,23.6,563.0,757.21,574.49
2018,6,18,8,15,720.5,131.0,1.7,24.3,579.5,764.62,576.71
2018,6,18,8,30,643.0,167.0,1.8,25.0,596.0,760.19,571.3
2018,6,18,8,45,550.5,218.0,1.95,25.7,602.5,743.54,556.31
2018,6,18,9,0,458.0,269.0,2.1,26.4,609.0,725.84,540.1
2018,6,18,9,15,461.0,284.5,2.2,26.85,642.0,753.53,557.57
2018,6,18,9,30,464.0,300.0,2.3,27.3,675.0,779.15,573.12
2018,6,18,9,45,627.0,233.5,2.4,27.8,762.0,878.04,641.69
2018,6,18,10,0,790.0,167.0,2.5,28.3,849.0,966.08,697.2
2018,6,18,10,15,832.0,151.0,2.6,28.6,889.0,993.77,713.28
2018,6,18,10,30,874.0,135.0,2.7,28.9,929.0,1007.46,721.02
2018,6,18,10,45,874.5,138.0,2.8,29.25,947.5,1007.28,720.0
2018,6,18,11,0,875.0,141.0,2.9,29.6,966.0,1003.5,716.92
2018,6,18,11,15,889.0,133.5,2.95,29.8,981.5,999.38,713.74
2018,6,18,11,30,903.0,126.0,3.0,30.0,997.0,991.64,708.36
2018,6,18,11,45,903.5,126.5,3.1,30.25,1002.0,975.0,697.65
2018,6,18,12,0,904.0,127.0,3.2,30.5,1007.0,955.06,684.9
2018,6,18,12,15,907.5,124.0,3.35,30.55,1006.0,931.49,670.67
2018,6,18,12,30,911.0,121.0,3.5,30.6,1005.0,904.78,654.29
2018,6,18,12,45,914.5,116.5,3.6,30.7,996.5,873.64,634.45
2018,6,18,13,0,918.0,112.0,3.7,30.8,988.0,839.45,612.46
2018,6,18,13,15,914.5,111.0,3.8,30.75,971.0,800.0,587.09
2018,6,18,13,30,911.0,110.0,3.9,30.7,954.0,758.16,559.82
2018,6,18,13,45,906.0,109.5,4.0,30.65,930.5,713.5,528.58
2018,6,18,14,0,901.0,109.0,4.1,30.6,907.0,666.94,494.83
2018,6,18,14,15,894.5,108.0,4.15,30.45,877.5,617.37,458.05
2018,6,18,14,30,888.0,107.0,4.2,30.3,848.0,566.45,419.19
2018,6,18,14,45,879.0,105.0,4.25,30.1,812.0,512.39,376.93
2018,6,18,15,0,870.0,103.0,4.3,29.9,776.0,457.72,332.87
2018,6,18,15,15,858.5,100.5,4.3,29.9,735.0,401.35,286.0
2018,6,18,15,30,847.0,98.0,4.3,29.9,694.0,345.12,238.26
2018,6,18,15,45,832.5,95.5,4.3,29.35,649.0,288.51,190.38
2018,6,18,16,0,818.0,93.0,4.3,28.8,604.0,225.89,138.6
2018,6,18,16,15,800.0,90.0,4.3,28.4,556.5,170.11,95.19
2018,6,18,16,30,782.0,87.0,4.3,28.0,509.0,116.26,60.7
2018,6,18,16,45,758.0,83.0,4.25,27.6,459.0,63.73,48.07
2018,6,18,17,0,734.0,79.0,4.2,27.2,409.0,58.28,43.76
2018,6,18,17,15,701.0,74.5,4.1,26.6,358.5,56.37,42.4
2018,6,18,17,30,668.0,70.0,4.0,26.0,308.0,49.57,36.83
2018,6,18,17,45,618.0,64.5,3.95,25.45,257.5,46.86,34.64
2018,6,18,18,0,568.0,59.0,3.9,24.9,207.0,44.05,32.26
2018,6,18,18,15,502.5,52.0,3.6,24.15,162.0,39.85,28.56
2018,6,18,18,30,437.0,45.0,3.3,23.4,117.0,35.53,24.56
2018,6,18,18,45,330.0,35.5,2.95,22.6,79.5,28.73,18.08
2018,6,18,19,0,223.0,26.0,2.6,21.8,42.0,21.72,6.89
2018,6,18,19,15,118.5,14.0,2.5,21.3,22.0,12.73,0.0
2018,6,18,19,30,14.0,2.0,2.4,20.8,2.0,0.0,0.0
2018,6,18,19,45,7.0,1.0,2.3,20.25,1.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.2,19.7,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.15,19.35,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.0,18.7,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,1.9,18.4,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,1.8,18.15,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,1.55,17.6,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,1.35,17.15,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,1.25,16.85,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,1.15,16.35,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,1.1,16.15,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,1.05,16.05,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,0.95,15.85,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,0.95,15.75,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.0,15.65,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,1.0,15.35,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,6,19,4,45,50.0,7.0,1.3,16.05,8.5,0.0,0.0
2018,6,19,5,0,100.0,14.0,1.4,16.3,17.0,31.45,0.0
2018,6,19,5,15,228.5,25.5,1.5,16.8,48.5,94.13,46.17
2018,6,19,5,30,357.0,37.0,1.6,17.3,80.0,162.57,115.78
2018,6,19,5,45,311.5,40.0,1.65,17.8,90.0,171.26,130.01
2018,6,19,6,0,266.0,43.0,1.7,18.3,100.0,168.58,132.3
2018,6,19,6,15,133.0,52.0,1.7,19.05,80.5,122.23,96.65
2018,6,19,6,30,0.0,61.0,1.7,19.8,61.0,53.89,39.61
2018,6,19,6,45,0.0,73.5,1.75,20.55,73.5,65.22,48.9
2018,6,19,7,0,0.0,86.0,1.8,21.3,86.0,76.69,58.06
2018,6,19,7,15,1.5,116.5,1.8,22.1,117.0,106.54,82.01
2018,6,19,7,30,3.0,147.0,1.8,22.9,148.0,136.78,105.73
2018,6,19,7,45,13.0,179.0,1.8,23.7,186.0,175.19,135.66
2018,6,19,8,0,23.0,211.0,1.8,24.5,224.0,214.43,165.55
2018,6,19,8,15,128.5,237.0,1.8,25.4,321.5,353.15,272.87
2018,6,19,8,30,234.0,263.0,1.8,26.3,419.0,489.03,372.58
2018,6,19,8,45,522.0,193.0,1.85,27.25,571.5,690.82,518.84
2018,6,19,9,0,810.0,123.0,1.9,28.2,724.0,893.11,651.17
2018,6,19,9,15,856.0,110.0,1.9,28.85,774.5,929.23,669.35
2018,6,19,9,30,902.0,97.0,1.9,29.5,825.0,972.91,693.71
2018,6,19,9,45,908.0,99.5,1.95,30.2,858.0,992.66,703.11
2018,6,19,10,0,914.0,102.0,2.0,30.9,891.0,1008.92,710.59
2018,6,19,10,15,920.5,102.5,2.05,31.35,918.0,1019.99,715.66
2018,6,19,10,30,927.0,103.0,2.1,31.8,945.0,1027.43,718.63
2018,6,19,10,45,931.5,103.5,2.15,32.2,965.5,1029.2,718.39
2018,6,19,11,0,936.0,104.0,2.2,32.6,986.0,1027.21,716.0
2018,6,19,11,15,939.0,104.0,2.3,32.85,999.0,1019.52,711.23
2018,6,19,11,30,942.0,104.0,2.4,33.1,1012.0,1008.13,704.27
2018,6,19,11,45,943.5,103.5,2.45,33.4,1017.5,991.22,693.33
2018,6,19,12,0,945.0,103.0,2.5,33.7,1023.0,970.84,680.32
2018,6,19,12,15,943.0,104.5,2.65,33.8,1021.0,945.81,665.82
2018,6,19,12,30,941.0,106.0,2.8,33.9,1019.0,917.66,649.19
2018,6,19,12,45,937.5,107.0,2.9,34.0,1009.0,884.81,629.02
2018,6,19,13,0,934.0,108.0,3.0,34.1,999.0,849.2,606.89
2018,6,19,13,15,931.5,106.5,3.1,34.0,982.5,809.54,582.36
2018,6,19,13,30,929.0,105.0,3.2,33.9,966.0,767.38,555.83
2018,6,19,13,45,924.5,104.0,3.3,33.85,942.5,721.94,525.16
2018,6,19,14,0,920.0,103.0,3.4,33.8,919.0,674.51,491.68
2018,6,19,14,15,914.0,101.5,3.45,33.55,889.0,623.98,455.27
2018,6,19,14,30,908.0,100.0,3.5,33.3,859.0,572.02,416.66
2018,6,19,14,45,899.5,98.5,3.6,33.05,823.0,517.65,375.11
2018,6,19,15,0,891.0,97.0,3.7,32.8,787.0,462.57,331.59
2018,6,19,15,15,879.5,95.5,3.7,32.8,746.0,405.9,285.13
2018,6,19,15,30,868.0,94.0,3.7,32.8,705.0,349.32,237.73
2018,6,19,15,45,854.0,91.5,3.8,32.05,659.5,291.67,189.83
2018,6,19,16,0,840.0,89.0,3.9,31.3,614.0,234.89,143.13
2018,6,19,16,15,821.0,86.5,3.9,30.8,565.5,171.06,94.02
2018,6,19,16,30,802.0,84.0,3.9,30.3,517.0,116.27,59.22
2018,6,19,16,45,776.5,80.5,3.9,29.8,466.0,62.89,46.9
2018,6,19,17,0,751.0,77.0,3.9,29.3,415.0,56.86,42.17
2018,6,19,17,15,717.5,73.0,3.9,28.55,364.0,55.27,41.11
2018,6,19,17,30,684.0,69.0,3.9,27.8,313.0,53.62,39.96
2018,6,19,17,45,636.0,64.0,3.85,27.0,262.5,46.54,34.13
2018,6,19,18,0,588.0,59.0,3.8,26.2,212.0,44.11,32.12
2018,6,19,18,15,517.5,52.0,3.65,25.25,165.5,39.87,28.44
2018,6,19,18,30,447.0,45.0,3.5,24.3,119.0,35.53,24.46
2018,6,19,18,45,338.5,36.0,3.35,23.3,81.0,29.18,18.41
2018,6,19,19,0,230.0,27.0,3.2,22.3,43.0,22.67,7.72
2018,6,19,19,15,122.0,14.5,3.1,21.65,22.5,13.19,0.0
2018,6,19,19,30,14.0,2.0,3.0,21.0,2.0,0.0,0.0
2018,6,19,19,45,7.0,1.0,2.9,20.35,1.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,2.8,19.7,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,2.7,19.3,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,2.6,18.9,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,2.4,18.1,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,2.35,17.85,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.25,17.35,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.15,16.95,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.05,16.7,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,1.9,16.45,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,1.7,16.15,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,1.5,15.85,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,1.15,15.3,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,1.05,14.95,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,6,20,4,45,57.5,7.0,1.35,14.45,8.5,0.0,0.0
2018,6,20,5,0,115.0,14.0,1.5,14.7,17.0,34.17,0.0
2018,6,20,5,15,253.0,25.0,1.55,15.25,50.0,99.32,48.32
2018,6,20,5,30,391.0,36.0,1.6,15.8,83.0,171.53,122.56
2018,6,20,5,45,390.0,40.0,1.7,16.35,105.0,199.16,151.9
2018,6,20,6,0,389.0,44.0,1.8,16.9,127.0,225.74,178.39
2018,6,20,6,15,194.5,55.5,1.85,17.85,97.0,164.11,131.5
2018,6,20,6,30,0.0,67.0,1.9,18.8,67.0,59.52,44.45
2018,6,20,6,45,0.0,86.5,1.95,19.7,86.5,77.76,59.5
2018,6,20,7,0,0.0,106.0,2.0,20.6,106.0,96.05,74.15
2018,6,20,7,15,14.0,144.0,2.05,21.6,151.0,142.16,111.34
2018,6,20,7,30,28.0,182.0,2.1,22.6,196.0,199.59,156.53
2018,6,20,7,45,199.5,192.5,2.2,23.55,308.0,364.05,287.12
2018,6,20,8,0,371.0,203.0,2.3,24.5,420.0,532.72,413.87
2018,6,20,8,15,630.5,144.0,2.35,25.4,549.0,703.81,538.43
2018,6,20,8,30,890.0,85.0,2.4,26.3,678.0,869.5,647.82
2018,6,20,8,45,902.5,86.5,2.4,27.2,722.0,906.82,667.17
2018,6,20,9,0,915.0,88.0,2.4,28.1,766.0,941.57,685.62
2018,6,20,9,15,919.5,92.0,2.45,28.9,804.0,968.77,699.71
2018,6,20,9,30,924.0,96.0,2.5,29.7,842.0,992.57,711.58
2018,6,20,9,45,925.5,101.5,2.55,30.5,874.5,1011.55,720.37
2018,6,20,10,0,927.0,107.0,2.6,31.3,907.0,1026.77,726.85
2018,6,20,10,15,934.0,107.5,2.7,31.7,935.0,1038.4,732.83
2018,6,20,10,30,941.0,108.0,2.8,32.1,963.0,1046.35,736.62
2018,6,20,10,45,946.5,108.5,2.9,32.55,984.5,1049.06,737.12
2018,6,20,11,0,952.0,109.0,3.0,33.0,1006.0,1047.95,735.38
2018,6,20,11,15,955.5,108.5,3.15,33.2,1019.5,1040.08,730.72
2018,6,20,11,30,959.0,108.0,3.3,33.4,1033.0,1028.45,723.78
2018,6,20,11,45,961.0,107.5,3.4,33.65,1039.0,1011.71,713.16
2018,6,20,12,0,963.0,107.0,3.5,33.9,1045.0,991.42,700.34
2018,6,20,12,15,962.0,107.5,3.6,33.95,1043.0,965.91,684.79
2018,6,20,12,30,961.0,108.0,3.7,34.0,1041.0,937.2,667.13
2018,6,20,12,45,958.0,108.5,3.85,34.05,1031.0,903.71,646.54
2018,6,20,13,0,955.0,109.0,4.0,34.1,1021.0,867.38,623.88
2018,6,20,13,15,952.0,108.5,4.1,33.95,1004.0,827.45,598.87
2018,6,20,13,30,949.0,108.0,4.2,33.8,987.0,784.97,571.85
2018,6,20,13,45,944.5,106.5,4.25,33.7,963.0,738.25,539.86
2018,6,20,14,0,940.0,105.0,4.3,33.6,939.0,689.48,505.04
2018,6,20,14,15,933.5,104.0,4.35,33.35,908.5,638.12,467.69
2018,6,20,14,30,927.0,103.0,4.4,33.1,878.0,585.32,428.13
2018,6,20,14,45,919.0,101.0,4.45,32.8,841.5,529.77,385.4
2018,6,20,15,0,911.0,99.0,4.5,32.5,805.0,473.43,340.64
2018,6,20,15,15,900.0,97.0,4.5,32.5,763.0,415.41,292.87
2018,6,20,15,30,889.0,95.0,4.5,32.5,721.0,357.42,244.09
2018,6,20,15,45,875.0,92.5,4.5,31.75,675.0,298.53,194.9
2018,6,20,16,0,861.0,90.0,4.5,31.0,629.0,240.5,146.95
2018,6,20,16,15,843.5,86.5,4.45,30.45,579.5,174.86,96.21
2018,6,20,16,30,826.0,83.0,4.4,29.9,530.0,118.09,59.77
2018,6,20,16,45,801.5,80.0,4.35,29.35,478.5,63.64,47.62
2018,6,20,17,0,777.0,77.0,4.3,28.8,427.0,57.05,42.41
2018,6,20,17,15,744.5,73.0,4.2,28.05,375.0,55.44,41.35
2018,6,20,17,30,712.0,69.0,4.1,27.3,323.0,53.77,40.18
2018,6,20,17,45,666.0,63.5,4.05,26.5,271.5,46.3,34.0
2018,6,20,18,0,620.0,58.0,4.0,25.7,220.0,43.43,31.62
2018,6,20,18,15,551.0,51.5,3.8,24.7,172.5,39.55,28.24
2018,6,20,18,30,482.0,45.0,3.6,23.7,125.0,35.6,24.6
2018,6,20,18,45,372.0,36.0,3.4,22.7,85.5,29.22,18.52
2018,6,20,19,0,262.0,27.0,3.2,21.7,46.0,22.67,8.02
2018,6,20,19,15,139.5,14.5,3.1,21.05,24.0,13.19,0.0
2018,6,20,19,30,17.0,2.0,3.0,20.4,2.0,0.0,0.0
2018,6,20,19,45,8.5,1.0,2.9,19.7,1.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,2.75,18.6,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,2.7,18.2,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,2.5,17.15,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,2.45,16.6,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,2.35,16.1,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,2.25,15.35,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,2.05,14.65,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,6,21,4,45,65.5,7.0,1.6,13.6,9.0,0.0,0.0
2018,6,21,5,0,131.0,14.0,1.7,13.8,18.0,37.05,0.0
2018,6,21,5,15,276.5,24.5,1.75,14.35,51.5,104.21,49.99
2018,6,21,5,30,422.0,35.0,1.8,14.9,85.0,179.52,128.42
2018,6,21,5,45,428.0,41.0,1.8,15.45,112.5,213.57,163.33
2018,6,21,6,0,434.0,47.0,1.8,16.0,140.0,247.63,196.16
2018,6,21,6,15,218.0,71.0,1.9,16.9,118.0,183.98,148.16
2018,6,21,6,30,2.0,95.0,2.0,17.8,96.0,88.47,68.83
2018,6,21,6,45,11.0,118.0,2.05,18.7,122.5,115.7,91.33
2018,6,21,7,0,20.0,141.0,2.1,19.6,149.0,143.76,113.92
2018,6,21,7,15,99.0,169.0,2.15,20.5,217.0,244.32,195.62
2018,6,21,7,30,178.0,197.0,2.2,21.4,285.0,334.43,266.4
2018,6,21,7,45,385.5,177.0,2.25,22.3,394.5,501.12,395.36
2018,6,21,8,0,593.0,157.0,2.3,23.2,504.0,665.27,515.77
2018,6,21,8,15,750.0,119.5,2.35,24.1,595.0,771.29,587.6
2018,6,21,8,30,907.0,82.0,2.4,25.0,686.0,880.31,657.83
2018,6,21,8,45,918.5,84.0,2.45,25.9,730.5,917.87,678.28
2018,6,21,9,0,930.0,86.0,2.5,26.8,775.0,952.73,697.29
2018,6,21,9,15,940.0,87.0,2.6,27.55,814.5,982.15,713.44
2018,6,21,9,30,950.0,88.0,2.7,28.3,854.0,1008.4,727.49
2018,6,21,9,45,958.5,88.0,2.8,29.0,888.0,1028.75,737.89
2018,6,21,10,0,967.0,88.0,2.9,29.7,922.0,1045.56,746.11
2018,6,21,10,15,972.0,89.0,3.0,30.3,949.5,1056.32,750.88
2018,6,21,10,30,977.0,90.0,3.1,30.9,977.0,1063.24,753.37
2018,6,21,10,45,980.0,91.0,3.15,31.5,997.5,1064.27,751.86
2018,6,21,11,0,983.0,92.0,3.2,32.1,1018.0,1061.37,748.06
2018,6,21,11,15,985.0,92.0,3.25,32.6,1031.0,1052.57,741.03
2018,6,21,11,30,987.0,92.0,3.3,33.1,1044.0,1039.92,731.76
