Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,19,14,0,915.0,112.0,3.7,36.5,866.0,695.65,503.69
2018,8,19,14,15,908.0,110.0,3.7,36.25,834.0,641.28,464.93
2018,8,19,14,30,901.0,108.0,3.7,36.0,802.0,585.49,423.93
2018,8,19,14,45,891.5,105.0,3.7,35.75,763.5,526.46,379.26
2018,8,19,15,0,882.0,102.0,3.7,35.5,725.0,466.79,332.58
2018,8,19,15,15,836.5,109.0,3.7,35.5,670.5,398.16,278.2
2018,8,19,15,30,791.0,116.0,3.7,35.5,616.0,336.67,228.29
2018,8,19,15,45,795.0,106.0,3.6,34.7,575.0,277.72,179.36
2018,8,19,16,0,799.0,96.0,3.5,33.9,534.0,217.75,130.28
2018,8,19,16,15,761.5,94.0,3.45,33.3,479.0,158.54,87.24
2018,8,19,16,30,724.0,92.0,3.4,32.7,424.0,98.08,52.44
2018,8,19,16,45,675.5,87.0,3.35,32.05,367.0,59.78,44.17
2018,8,19,17,0,627.0,82.0,3.3,31.4,310.0,58.03,42.98
2018,8,19,17,15,598.5,73.0,3.1,30.35,262.0,53.16,39.17
2018,8,19,17,30,570.0,64.0,2.9,29.3,214.0,47.99,34.95
2018,8,19,17,45,506.5,54.5,2.7,28.25,165.5,41.95,29.8
2018,8,19,18,0,443.0,45.0,2.5,27.2,117.0,35.65,24.2
2018,8,19,18,15,336.0,34.0,2.4,26.3,77.0,27.61,16.65
2018,8,19,18,30,229.0,23.0,2.3,25.4,37.0,19.26,0.6
2018,8,19,18,45,114.5,11.5,2.25,24.45,18.5,10.46,0.0
2018,8,19,19,0,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2018,8,19,19,15,0.0,0.0,2.15,23.05,0.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.1,22.6,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.05,22.15,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.0,21.7,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,1.95,21.4,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,1.9,21.1,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,1.85,20.8,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,1.7,20.2,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,1.6,19.9,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,1.5,19.65,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,1.4,19.4,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,1.4,19.2,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,1.35,18.85,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,1.3,18.7,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,1.3,18.55,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,1.25,18.3,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,1.2,18.05,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,1.2,16.95,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,1.2,16.65,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,1.2,16.35,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,1.2,15.75,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,1.2,15.65,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,8,20,5,15,35.5,4.0,1.35,16.0,4.0,0.0,0.0
2018,8,20,5,30,71.0,8.0,1.5,16.4,8.0,27.4,0.0
2018,8,20,5,45,165.5,18.0,1.65,16.85,31.0,88.49,0.0
2018,8,20,6,0,260.0,28.0,1.8,17.3,54.0,158.69,113.84
2018,8,20,6,15,316.5,38.0,1.8,17.95,88.5,211.36,165.45
2018,8,20,6,30,373.0,48.0,1.8,18.6,123.0,270.47,217.44
2018,8,20,6,45,186.5,62.0,1.8,19.3,99.5,183.47,148.59
2018,8,20,7,0,0.0,76.0,1.8,20.0,76.0,69.04,52.11
2018,8,20,7,15,0.0,86.5,1.85,21.0,86.5,78.45,59.75
2018,8,20,7,30,0.0,97.0,1.9,22.0,97.0,87.94,67.13
2018,8,20,7,45,0.0,114.5,1.9,23.0,114.5,104.5,80.05
2018,8,20,8,0,0.0,132.0,1.9,24.0,132.0,121.04,92.68
2018,8,20,8,15,0.5,142.5,1.95,24.85,143.0,130.99,99.94
2018,8,20,8,30,1.0,153.0,2.0,25.7,154.0,141.03,107.17
2018,8,20,8,45,4.5,172.0,2.05,26.55,175.0,162.24,123.13
2018,8,20,9,0,8.0,191.0,2.1,27.4,196.0,183.63,138.95
2018,8,20,9,15,121.5,240.0,2.2,28.1,328.5,371.06,283.17
2018,8,20,9,30,235.0,289.0,2.3,28.8,461.0,554.11,415.57
2018,8,20,9,45,530.5,216.0,2.4,29.5,628.5,793.65,585.23
2018,8,20,10,0,826.0,143.0,2.5,30.2,796.0,1008.09,722.39
2018,8,20,10,15,850.5,137.0,2.65,30.7,831.0,1030.33,733.26
2018,8,20,10,30,875.0,131.0,2.8,31.2,866.0,1037.55,736.58
2018,8,20,10,45,868.0,139.0,2.9,31.7,884.0,1035.67,733.95
2018,8,20,11,0,861.0,147.0,3.0,32.2,902.0,1042.09,736.72
2018,8,20,11,15,869.0,145.5,3.1,32.55,918.0,1025.88,725.76
2018,8,20,11,30,877.0,144.0,3.2,32.9,934.0,1018.15,720.42
2018,8,20,11,45,881.0,142.5,3.3,33.25,940.5,1002.79,710.26
2018,8,20,12,0,885.0,141.0,3.4,33.6,947.0,983.84,697.92
2018,8,20,12,15,881.5,142.0,3.5,33.65,943.5,956.8,681.31
2018,8,20,12,30,878.0,143.0,3.6,33.7,940.0,926.65,662.66
2018,8,20,12,45,865.5,147.5,3.65,33.75,926.5,889.01,638.75
2018,8,20,13,0,853.0,152.0,3.7,33.8,913.0,856.13,617.86
2018,8,20,13,15,831.0,161.0,3.75,33.65,890.5,810.21,588.6
2018,8,20,13,30,809.0,170.0,3.8,33.5,868.0,763.13,557.04
2018,8,20,13,45,803.0,167.5,3.85,33.35,843.5,716.16,524.71
2018,8,20,14,0,797.0,165.0,3.9,33.2,819.0,667.59,490.42
2018,8,20,14,15,800.0,155.5,3.9,32.9,790.5,616.84,453.94
2018,8,20,14,30,803.0,146.0,3.9,32.6,762.0,564.07,414.81
2018,8,20,14,45,782.5,143.5,3.95,32.25,719.5,504.14,369.35
2018,8,20,15,0,762.0,141.0,4.0,31.9,677.0,445.12,323.15
2018,8,20,15,15,700.0,148.5,4.0,31.9,617.0,376.53,268.84
2018,8,20,15,30,638.0,156.0,4.0,31.9,557.0,317.36,221.22
2018,8,20,15,45,651.0,138.0,4.0,30.95,519.5,262.69,175.7
2018,8,20,16,0,664.0,120.0,4.0,30.0,482.0,206.29,129.12
2018,8,20,16,15,595.0,122.5,3.95,29.3,423.0,154.63,92.66
2018,8,20,16,30,526.0,125.0,3.9,28.6,364.0,111.74,70.07
2018,8,20,16,45,437.5,114.5,3.85,27.9,296.5,78.92,61.07
2018,8,20,17,0,349.0,104.0,3.8,27.2,229.0,72.88,56.34
2018,8,20,17,15,178.5,92.5,3.7,26.25,156.0,69.88,54.09
2018,8,20,17,30,8.0,81.0,3.6,25.3,83.0,68.67,53.19
2018,8,20,17,45,4.0,64.0,3.5,24.35,65.0,54.57,41.05
2018,8,20,18,0,0.0,47.0,3.4,23.4,47.0,40.39,28.58
2018,8,20,18,15,9.5,31.0,3.3,22.65,31.5,26.72,16.04
2018,8,20,18,30,19.0,15.0,3.2,21.9,16.0,13.01,0.0
2018,8,20,18,45,9.5,7.5,3.1,21.15,8.0,6.82,0.0
2018,8,20,19,0,0.0,0.0,3.0,20.4,0.0,0.0,0.0
2018,8,20,19,15,0.0,0.0,2.95,20.05,0.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,2.9,19.7,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,2.8,19.4,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,2.7,19.1,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,2.7,18.95,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.7,18.8,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.7,18.6,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.7,18.4,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.65,18.25,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.6,18.1,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.55,17.55,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.4,17.25,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.25,17.05,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.15,16.9,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.05,16.75,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,1.95,16.65,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,1.9,16.55,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,1.9,16.45,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,1.85,16.1,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.4,15.35,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,8,21,5,15,28.5,3.5,1.55,15.6,3.5,0.0,0.0
2018,8,21,5,30,57.0,7.0,1.7,15.9,7.0,22.57,0.0
2018,8,21,5,45,161.5,15.5,1.85,16.2,28.5,84.21,0.0
2018,8,21,6,0,266.0,24.0,2.0,16.5,50.0,156.61,111.56
2018,8,21,6,15,302.5,32.0,1.95,16.95,78.5,197.74,155.22
2018,8,21,6,30,339.0,40.0,1.9,17.4,107.0,243.22,196.66
2018,8,21,6,45,170.5,43.5,1.85,17.9,77.5,162.14,131.94
2018,8,21,7,0,2.0,47.0,1.8,18.4,48.0,42.71,30.47
2018,8,21,7,15,2.5,67.5,1.7,19.0,68.5,61.34,46.09
2018,8,21,7,30,3.0,88.0,1.6,19.6,89.0,81.19,62.32
2018,8,21,7,45,1.5,88.5,1.55,20.25,89.0,80.06,60.96
2018,8,21,8,0,0.0,89.0,1.5,20.9,89.0,79.05,59.7
2018,8,21,8,15,1.5,117.0,1.45,21.7,118.0,106.82,81.83
2018,8,21,8,30,3.0,145.0,1.4,22.5,147.0,134.95,103.75
2018,8,21,8,45,3.5,161.0,1.4,23.3,163.5,150.55,115.35
2018,8,21,9,0,4.0,177.0,1.4,24.1,180.0,166.15,126.8
2018,8,21,9,15,14.5,213.0,1.5,24.75,223.5,211.09,161.23
2018,8,21,9,30,25.0,249.0,1.6,25.4,267.0,271.15,206.25
2018,8,21,9,45,76.0,306.5,1.65,26.1,365.5,382.27,289.04
2018,8,21,10,0,127.0,364.0,1.7,26.8,464.0,512.33,381.52
2018,8,21,10,15,401.0,291.0,1.85,27.3,623.5,742.97,547.01
2018,8,21,10,30,675.0,218.0,2.0,27.8,783.0,947.86,684.34
2018,8,21,10,45,788.0,170.5,2.1,28.35,847.0,1000.4,714.42
2018,8,21,11,0,901.0,123.0,2.2,28.9,911.0,1046.04,741.37
2018,8,21,11,15,890.5,131.5,2.35,29.25,920.5,1033.59,733.27
2018,8,21,11,30,880.0,140.0,2.5,29.6,930.0,1017.37,723.37
2018,8,21,11,45,880.5,141.0,2.6,29.95,936.0,1000.97,712.89
2018,8,21,12,0,881.0,142.0,2.7,30.3,942.0,981.05,700.17
2018,8,21,12,15,892.5,134.5,2.8,30.5,944.0,959.77,687.04
2018,8,21,12,30,904.0,127.0,2.9,30.7,946.0,934.68,671.42
2018,8,21,12,45,890.5,133.5,3.05,30.9,933.0,897.4,648.14
2018,8,21,13,0,877.0,140.0,3.2,31.1,920.0,857.76,623.1
2018,8,21,13,15,874.0,138.5,3.25,31.1,903.0,817.12,597.04
2018,8,21,13,30,871.0,137.0,3.3,31.1,886.0,774.02,569.05
2018,8,21,13,45,839.0,148.0,3.35,31.15,852.5,722.92,532.85
2018,8,21,14,0,807.0,159.0,3.4,31.2,819.0,668.07,493.33
2018,8,21,14,15,827.5,142.5,3.45,31.0,796.5,620.89,459.39
2018,8,21,14,30,848.0,126.0,3.5,30.8,774.0,569.86,421.31
2018,8,21,14,45,827.0,124.0,3.5,30.65,730.0,507.77,373.52
2018,8,21,15,0,806.0,122.0,3.5,30.5,686.0,446.53,324.97
2018,8,21,15,15,790.5,117.5,3.5,30.5,641.5,386.34,275.62
2018,8,21,15,30,775.0,113.0,3.5,30.5,597.0,326.99,225.85
2018,8,21,15,45,728.0,114.0,3.5,29.75,540.5,261.1,172.44
2018,8,21,16,0,681.0,115.0,3.5,29.0,484.0,204.27,127.25
2018,8,21,16,15,654.5,107.0,3.5,28.4,433.0,148.37,85.74
2018,8,21,16,30,628.0,99.0,3.5,27.8,382.0,95.78,55.41
2018,8,21,16,45,607.0,90.0,3.5,27.25,335.5,61.87,46.9
2018,8,21,17,0,586.0,81.0,3.5,26.7,289.0,57.37,43.34
2018,8,21,17,15,551.5,72.0,3.45,25.7,242.0,52.47,39.39
2018,8,21,17,30,517.0,63.0,3.4,24.7,195.0,47.27,35.03
2018,8,21,17,45,444.0,54.0,3.35,23.75,148.5,41.65,30.1
2018,8,21,18,0,371.0,45.0,3.3,22.8,102.0,35.82,24.74
2018,8,21,18,15,256.5,32.5,3.2,22.0,65.0,26.44,15.65
2018,8,21,18,30,142.0,20.0,3.1,21.2,28.0,15.81,0.0
2018,8,21,18,45,71.0,10.0,3.05,20.35,14.0,9.1,0.0
2018,8,21,19,0,0.0,0.0,3.0,19.5,0.0,0.0,0.0
2018,8,21,19,15,0.0,0.0,2.9,19.05,0.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.8,18.6,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.7,18.15,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.3,17.05,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,2.1,16.65,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.75,16.2,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.55,15.85,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.45,15.7,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.35,15.55,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.25,15.4,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.15,15.25,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.05,15.05,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,0.85,14.9,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,8,22,5,15,12.5,2.0,0.8,15.4,2.0,0.0,0.0
2018,8,22,5,30,25.0,4.0,0.8,15.8,4.0,3.64,0.0
2018,8,22,5,45,55.0,10.5,0.8,16.25,14.5,38.06,0.0
2018,8,22,6,0,85.0,17.0,0.8,16.7,25.0,68.08,45.52
2018,8,22,6,15,88.0,24.0,0.65,17.35,37.0,72.73,54.32
2018,8,22,6,30,91.0,31.0,0.5,18.0,49.0,86.66,67.48
2018,8,22,6,45,45.5,34.0,0.4,18.7,43.0,61.79,47.08
2018,8,22,7,0,0.0,37.0,0.3,19.4,37.0,32.6,21.91
2018,8,22,7,15,0.0,43.5,0.45,20.3,43.5,38.36,26.65
2018,8,22,7,30,0.0,50.0,0.6,21.2,50.0,44.13,31.25
2018,8,22,7,45,0.0,69.5,0.8,22.15,69.5,61.45,45.24
2018,8,22,8,0,0.0,89.0,1.0,23.1,89.0,79.07,59.18
2018,8,22,8,15,1.5,120.5,1.15,24.0,121.5,110.26,83.79
2018,8,22,8,30,3.0,152.0,1.3,24.9,154.0,141.93,108.22
2018,8,22,8,45,12.0,191.0,1.45,25.75,199.0,188.25,143.82
2018,8,22,9,0,21.0,230.0,1.6,26.6,244.0,235.31,179.13
2018,8,22,9,15,43.5,270.5,1.75,27.4,301.5,314.06,237.81
2018,8,22,9,30,66.0,311.0,1.9,28.2,359.0,379.22,284.84
2018,8,22,9,45,206.0,319.0,2.05,28.95,479.0,543.03,404.93
2018,8,22,10,0,346.0,327.0,2.2,29.7,599.0,709.83,520.54
2018,8,22,10,15,604.5,231.0,2.3,30.25,727.5,891.15,644.76
2018,8,22,10,30,863.0,135.0,2.4,30.8,856.0,1030.44,730.9
2018,8,22,10,45,885.0,128.0,2.5,31.35,884.0,1042.26,735.5
2018,8,22,11,0,907.0,121.0,2.6,31.9,912.0,1050.28,739.09
2018,8,22,11,15,911.0,121.0,2.65,32.2,926.5,1043.55,733.91
2018,8,22,11,30,915.0,121.0,2.7,32.5,941.0,1032.97,726.59
2018,8,22,11,45,918.0,120.5,2.75,32.8,948.0,1017.09,716.1
2018,8,22,12,0,921.0,120.0,2.8,33.1,955.0,997.47,703.4
2018,8,22,12,15,918.5,121.5,2.85,33.2,952.5,971.06,687.05
2018,8,22,12,30,916.0,123.0,2.9,33.3,950.0,941.33,668.61
2018,8,22,12,45,911.0,124.5,2.9,33.4,939.5,906.28,646.35
2018,8,22,13,0,906.0,126.0,2.9,33.5,929.0,868.38,622.18
2018,8,22,13,15,902.0,124.5,3.0,33.4,911.0,825.87,595.93
2018,8,22,13,30,898.0,123.0,3.1,33.3,893.0,780.89,567.67
2018,8,22,13,45,892.0,122.0,3.15,33.15,868.0,732.67,535.28
2018,8,22,14,0,886.0,121.0,3.2,33.0,843.0,682.53,500.09
2018,8,22,14,15,877.0,119.0,3.25,32.75,810.5,628.07,461.01
2018,8,22,14,30,868.0,117.0,3.3,32.5,778.0,572.47,419.82
2018,8,22,14,45,856.5,115.0,3.35,32.2,739.5,513.03,374.55
2018,8,22,15,0,845.0,113.0,3.4,31.9,701.0,454.12,328.04
2018,8,22,15,15,830.0,110.0,3.4,31.9,657.0,393.09,278.1
2018,8,22,15,30,815.0,107.0,3.4,31.9,613.0,332.75,227.6
2018,8,22,15,45,786.5,104.5,3.5,30.95,561.5,270.57,176.64
2018,8,22,16,0,758.0,102.0,3.6,30.0,510.0,211.32,129.0
2018,8,22,16,15,717.0,100.0,3.6,29.3,455.0,148.75,83.36
2018,8,22,16,30,676.0,98.0,3.6,28.6,400.0,96.02,54.81
2018,8,22,16,45,641.0,90.5,3.6,27.85,348.0,62.69,47.48
2018,8,22,17,0,606.0,83.0,3.6,27.1,296.0,59.25,44.86
2018,8,22,17,15,545.0,75.5,3.45,26.05,243.0,55.45,41.87
2018,8,22,17,30,484.0,68.0,3.3,25.0,190.0,51.53,38.61
2018,8,22,17,45,411.0,57.0,3.2,23.95,143.5,44.35,32.34
2018,8,22,18,0,338.0,46.0,3.1,22.9,97.0,36.86,25.54
2018,8,22,18,15,229.5,32.0,3.05,22.15,60.5,24.99,14.21
2018,8,22,18,30,121.0,18.0,3.0,21.4,24.0,14.22,0.0
2018,8,22,18,45,60.5,9.0,2.9,20.6,12.0,8.19,0.0
2018,8,22,19,0,0.0,0.0,2.8,19.8,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,2.7,19.4,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.5,18.6,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.4,18.2,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.2,17.8,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.1,17.55,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.9,17.15,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.7,16.85,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.55,16.55,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.45,16.25,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.35,15.95,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.15,15.35,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,0.95,15.05,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.05,14.8,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.05,14.7,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,8,23,5,15,17.5,2.5,1.3,15.2,2.5,0.0,0.0
2018,8,23,5,30,35.0,5.0,1.5,15.7,5.0,4.55,0.0
2018,8,23,5,45,76.0,15.5,1.65,16.2,21.0,40.07,0.0
2018,8,23,6,0,117.0,26.0,1.8,16.7,37.0,96.95,66.03
2018,8,23,6,15,108.5,44.0,1.8,17.3,59.0,111.07,85.32
2018,8,23,6,30,100.0,62.0,1.8,17.9,81.0,124.08,98.27
2018,8,23,6,45,57.5,82.0,1.8,18.55,93.5,117.9,93.75
2018,8,23,7,0,15.0,102.0,1.8,19.2,106.0,107.21,84.33
2018,8,23,7,15,8.5,112.5,1.75,19.95,115.0,112.04,87.92
2018,8,23,7,30,2.0,123.0,1.7,20.7,124.0,116.61,91.0
2018,8,23,7,45,3.5,139.5,1.6,21.45,141.0,133.24,103.93
2018,8,23,8,0,5.0,156.0,1.5,22.2,158.0,150.0,116.67
2018,8,23,8,15,10.0,176.5,1.5,23.0,182.0,173.98,135.02
2018,8,23,8,30,15.0,197.0,1.5,23.8,206.0,198.25,153.23
2018,8,23,8,45,19.0,217.5,1.45,24.65,229.5,221.85,170.48
2018,8,23,9,0,23.0,238.0,1.4,25.5,253.0,245.57,187.5
2018,8,23,9,15,71.5,280.5,1.5,26.1,331.5,352.35,268.06
2018,8,23,9,30,120.0,323.0,1.6,26.7,410.0,463.52,348.39
2018,8,23,9,45,373.0,275.0,1.7,27.35,564.0,696.4,516.25
2018,8,23,10,0,626.0,227.0,1.8,28.0,718.0,906.93,657.73
2018,8,23,10,15,715.0,198.0,1.9,28.55,778.5,968.53,693.7
2018,8,23,10,30,804.0,169.0,2.0,29.1,839.0,1019.29,723.69
2018,8,23,10,45,809.0,171.5,2.1,29.6,860.5,1023.45,724.7
2018,8,23,11,0,814.0,174.0,2.2,30.1,882.0,1023.91,724.0
2018,8,23,11,15,816.5,175.5,2.35,30.5,895.5,1017.15,719.73
2018,8,23,11,30,819.0,177.0,2.5,30.9,909.0,1006.74,713.26
2018,8,23,11,45,819.5,178.5,2.6,31.25,915.0,990.79,703.02
2018,8,23,12,0,820.0,180.0,2.7,31.6,921.0,971.39,690.65
2018,8,23,12,15,812.0,184.5,2.85,31.7,917.0,943.72,674.1
2018,8,23,12,30,804.0,189.0,3.0,31.8,913.0,913.21,655.6
2018,8,23,12,45,791.5,193.5,3.1,31.9,900.0,876.24,632.37
2018,8,23,13,0,779.0,198.0,3.2,32.0,887.0,837.22,607.59
2018,8,23,13,15,772.0,197.5,3.3,31.9,869.0,799.55,582.89
2018,8,23,13,30,765.0,197.0,3.4,31.8,851.0,755.87,553.52
2018,8,23,13,45,755.5,195.5,3.5,31.7,825.5,707.91,520.54
2018,8,23,14,0,746.0,194.0,3.6,31.6,800.0,658.8,485.88
2018,8,23,14,15,734.5,191.0,3.65,31.3,768.0,606.29,448.11
2018,8,23,14,30,723.0,188.0,3.7,31.0,736.0,553.36,408.89
2018,8,23,14,45,707.0,184.0,3.75,30.75,697.5,497.27,366.12
2018,8,23,15,0,691.0,180.0,3.8,30.5,659.0,441.81,322.52
2018,8,23,15,15,672.5,174.5,3.8,30.5,616.0,385.1,276.55
2018,8,23,15,30,654.0,169.0,3.8,30.5,573.0,329.88,230.9
2018,8,23,15,45,620.5,162.5,3.85,29.55,521.5,272.06,184.45
2018,8,23,16,0,587.0,156.0,3.9,28.6,470.0,218.14,142.02
2018,8,23,16,15,553.0,147.0,3.9,27.9,419.0,165.1,103.54
2018,8,23,16,30,519.0,138.0,3.9,27.2,368.0,117.15,76.42
2018,8,23,16,45,479.5,126.0,3.9,26.5,317.5,87.58,68.77
2018,8,23,17,0,440.0,114.0,3.9,25.8,267.0,80.94,63.53
2018,8,23,17,15,394.0,100.0,3.8,24.85,219.5,72.47,56.61
2018,8,23,17,30,348.0,86.0,3.7,23.9,172.0,63.6,49.11
2018,8,23,17,45,282.5,68.0,3.6,22.95,127.0,51.21,38.3
2018,8,23,18,0,217.0,50.0,3.5,22.0,82.0,38.31,26.8
2018,8,23,18,15,142.5,32.5,3.45,21.25,50.0,25.29,14.17
2018,8,23,18,30,68.0,15.0,3.4,20.5,18.0,11.8,0.0
2018,8,23,18,45,34.0,7.5,3.3,19.75,9.0,6.82,0.0
2018,8,23,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,3.15,18.65,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,3.1,18.3,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.05,17.9,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,2.9,17.35,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.35,16.15,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.3,15.85,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.25,15.7,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.2,15.55,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.15,15.45,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.05,15.3,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.0,15.15,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,1.95,15.05,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.85,14.9,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.75,14.75,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,8,24,5,15,5.5,1.5,1.65,14.7,1.5,0.0,0.0
2018,8,24,5,30,11.0,3.0,1.9,15.0,3.0,0.0,0.0
2018,8,24,5,45,44.0,15.0,2.1,15.35,18.5,28.71,0.0
2018,8,24,6,0,77.0,27.0,2.3,15.7,34.0,73.26,48.11
2018,8,24,6,15,126.5,45.5,2.3,16.2,65.5,122.12,94.6
2018,8,24,6,30,176.0,64.0,2.3,16.7,97.0,175.7,141.58
2018,8,24,6,45,116.0,84.0,2.25,17.25,108.5,163.5,132.66
2018,8,24,7,0,56.0,104.0,2.2,17.8,120.0,143.29,115.52
2018,8,24,7,15,40.5,122.0,2.15,18.5,135.0,153.38,123.31
2018,8,24,7,30,25.0,140.0,2.1,19.2,150.0,161.88,129.25
2018,8,24,7,45,23.5,157.0,2.05,19.85,167.5,167.48,133.03
2018,8,24,8,0,22.0,174.0,2.0,20.5,185.0,182.95,144.59
2018,8,24,8,15,66.5,209.5,1.95,21.3,246.5,271.3,214.69
2018,8,24,8,30,111.0,245.0,1.9,22.1,308.0,366.39,287.11
2018,8,24,8,45,297.5,234.5,1.85,22.85,423.5,541.11,419.81
2018,8,24,9,0,484.0,224.0,1.8,23.6,539.0,728.01,552.31
2018,8,24,9,15,622.5,193.5,1.85,24.4,625.5,844.13,629.68
2018,8,24,9,30,761.0,163.0,1.9,25.2,712.0,957.01,699.95
2018,8,24,9,45,759.5,173.5,1.9,25.95,744.5,977.37,708.38
2018,8,24,10,0,758.0,184.0,1.9,26.7,777.0,994.12,715.5
2018,8,24,10,15,768.0,187.0,2.05,27.3,806.5,1010.63,724.8
2018,8,24,10,30,778.0,190.0,2.2,27.9,836.0,1023.67,731.93
2018,8,24,10,45,786.0,190.5,2.3,28.45,858.0,1019.77,728.05
2018,8,24,11,0,794.0,191.0,2.4,29.0,880.0,1021.17,727.8
2018,8,24,11,15,798.5,192.0,2.55,29.45,894.0,1015.89,724.14
2018,8,24,11,30,803.0,193.0,2.7,29.9,908.0,1006.96,718.28
2018,8,24,11,45,806.5,192.0,2.8,30.3,914.5,991.51,708.04
2018,8,24,12,0,810.0,191.0,2.9,30.7,921.0,972.57,695.67
2018,8,24,12,15,808.5,191.0,3.0,30.9,918.5,946.59,679.35
2018,8,24,12,30,807.0,191.0,3.1,31.1,916.0,917.56,661.04
2018,8,24,12,45,802.5,191.5,3.25,31.35,905.5,883.53,639.55
2018,8,24,13,0,798.0,192.0,3.4,31.6,895.0,846.97,616.18
2018,8,24,13,15,794.5,189.5,3.45,31.5,877.5,806.15,589.45
2018,8,24,13,30,791.0,187.0,3.5,31.4,860.0,763.17,560.3
2018,8,24,13,45,785.5,183.0,3.6,31.3,835.0,715.51,527.46
2018,8,24,14,0,780.0,179.0,3.7,31.2,810.0,666.48,492.77
2018,8,24,14,15,770.5,175.5,3.75,30.9,778.0,613.09,454.21
2018,8,24,14,30,761.0,172.0,3.8,30.6,746.0,559.0,413.95
2018,8,24,14,45,742.5,168.5,3.85,30.3,705.0,500.15,368.97
2018,8,24,15,0,724.0,165.0,3.9,30.0,664.0,442.13,323.24
2018,8,24,15,15,709.5,158.5,3.9,30.0,621.5,384.17,275.85
2018,8,24,15,30,695.0,152.0,3.9,30.0,579.0,327.16,228.28
2018,8,24,15,45,662.5,147.0,3.85,29.1,527.5,268.33,180.42
2018,8,24,16,0,630.0,142.0,3.8,28.2,476.0,213.19,136.61
2018,8,24,16,15,592.0,135.0,3.75,27.55,423.5,159.82,98.12
2018,8,24,16,30,554.0,128.0,3.7,26.9,371.0,110.56,70.98
2018,8,24,16,45,519.0,116.0,3.7,26.25,320.5,81.14,63.43
2018,8,24,17,0,484.0,104.0,3.7,25.6,270.0,74.29,57.96
2018,8,24,17,15,434.0,91.0,3.55,24.7,220.5,66.29,51.38
2018,8,24,17,30,384.0,78.0,3.4,23.8,171.0,57.93,44.26
2018,8,24,17,45,317.0,63.0,3.3,22.85,127.0,47.63,35.22
2018,8,24,18,0,250.0,48.0,3.2,21.9,83.0,36.93,25.56
2018,8,24,18,15,162.0,31.5,3.1,21.2,50.5,24.59,13.18
2018,8,24,18,30,74.0,15.0,3.0,20.5,18.0,13.64,0.0
2018,8,24,18,45,37.0,7.5,2.9,19.8,9.0,0.0,0.0
2018,8,24,19,0,0.0,0.0,2.8,19.1,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,2.7,18.75,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.6,18.4,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.45,18.05,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.0,17.05,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,1.6,16.45,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,1.45,16.15,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,1.3,15.85,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,1.2,15.55,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,1.15,15.3,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.05,14.6,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,0.95,14.15,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,8,25,5,15,11.0,2.0,1.05,14.3,2.0,0.0,0.0
2018,8,25,5,30,22.0,4.0,1.2,14.8,4.0,0.0,0.0
2018,8,25,5,45,49.5,11.0,1.3,15.3,14.5,26.98,0.0
2018,8,25,6,0,77.0,18.0,1.4,15.8,25.0,68.09,43.4
2018,8,25,6,15,38.5,13.5,1.4,16.4,17.0,36.04,24.19
2018,8,25,6,30,0.0,9.0,1.4,17.0,9.0,7.9,1.0
2018,8,25,6,45,26.0,41.5,1.4,17.6,49.0,53.04,39.68
2018,8,25,7,0,52.0,74.0,1.4,18.2,89.0,104.96,83.76
2018,8,25,7,15,68.5,110.0,1.35,19.1,134.0,158.02,127.46
2018,8,25,7,30,85.0,146.0,1.3,20.0,179.0,212.77,171.18
2018,8,25,7,45,44.5,149.0,1.25,20.95,166.5,185.43,147.05
2018,8,25,8,0,4.0,152.0,1.2,21.9,154.0,145.3,112.81
2018,8,25,8,15,14.5,179.5,1.15,22.8,187.5,181.24,140.89
2018,8,25,8,30,25.0,207.0,1.1,23.7,221.0,217.85,168.59
2018,8,25,8,45,46.0,238.0,1.1,24.65,266.5,283.89,218.27
2018,8,25,9,0,67.0,269.0,1.1,25.6,312.0,337.11,256.79
2018,8,25,9,15,154.5,296.5,1.15,26.35,405.0,468.18,352.86
2018,8,25,9,30,242.0,324.0,1.2,27.1,498.0,602.99,446.38
2018,8,25,9,45,341.5,313.5,1.25,27.9,572.5,690.98,505.58
2018,8,25,10,0,441.0,303.0,1.3,28.7,647.0,797.55,574.94
2018,8,25,10,15,491.5,297.5,1.45,29.4,694.0,843.34,603.66
2018,8,25,10,30,542.0,292.0,1.6,30.1,741.0,887.16,631.38
2018,8,25,10,45,548.5,300.0,1.7,30.75,764.5,898.0,636.48
2018,8,25,11,0,555.0,308.0,1.8,31.4,788.0,905.97,640.12
2018,8,25,11,15,568.5,307.5,1.95,31.75,806.0,909.26,642.5
2018,8,25,11,30,582.0,307.0,2.1,32.1,824.0,909.52,642.98
2018,8,25,11,45,609.0,295.0,2.25,32.45,839.0,909.67,643.85
2018,8,25,12,0,636.0,283.0,2.4,32.8,854.0,905.24,641.77
2018,8,25,12,15,665.0,267.5,2.55,32.85,863.5,895.4,637.07
2018,8,25,12,30,694.0,252.0,2.7,32.9,873.0,881.37,629.56
2018,8,25,12,45,702.0,243.0,2.85,32.95,865.5,851.21,610.97
2018,8,25,13,0,710.0,234.0,3.0,33.0,858.0,818.14,590.17
2018,8,25,13,15,748.0,210.0,3.1,32.75,855.5,791.7,574.38
2018,8,25,13,30,786.0,186.0,3.2,32.5,853.0,758.03,553.17
2018,8,25,13,45,781.0,181.5,3.35,32.3,827.5,710.43,521.01
2018,8,25,14,0,776.0,177.0,3.5,32.1,802.0,661.39,486.91
2018,8,25,14,15,766.5,173.0,3.55,31.55,770.0,607.72,448.8
2018,8,25,14,30,757.0,169.0,3.6,31.0,738.0,553.36,408.91
2018,8,25,14,45,695.5,176.5,3.65,30.5,678.5,483.69,356.6
2018,8,25,15,0,634.0,184.0,3.7,30.0,619.0,419.56,307.28
2018,8,25,15,15,642.5,169.5,3.7,30.0,585.5,368.32,265.07
2018,8,25,15,30,651.0,155.0,3.7,30.0,552.0,315.51,220.51
2018,8,25,15,45,655.5,144.0,3.75,28.8,516.0,263.14,176.81
2018,8,25,16,0,660.0,133.0,3.8,27.6,480.0,209.9,133.14
2018,8,25,16,15,634.0,124.0,3.75,26.85,430.0,154.34,92.58
2018,8,25,16,30,608.0,115.0,3.7,26.1,380.0,102.13,63.88
2018,8,25,16,45,573.0,105.5,3.7,25.4,329.0,74.55,58.09
2018,8,25,17,0,538.0,96.0,3.7,24.7,278.0,70.01,54.54
2018,8,25,17,15,479.0,84.0,3.55,23.8,225.0,61.59,47.53
2018,8,25,17,30,420.0,72.0,3.4,22.9,172.0,53.74,40.81
2018,8,25,17,45,343.5,58.5,3.25,22.05,126.5,44.39,32.53
2018,8,25,18,0,267.0,45.0,3.1,21.2,81.0,34.71,23.69
2018,8,25,18,15,175.0,30.0,2.95,20.5,49.5,23.48,11.81
2018,8,25,18,30,83.0,15.0,2.8,19.8,18.0,13.64,0.0
2018,8,25,18,45,41.5,7.5,2.7,19.15,9.0,0.0,0.0
2018,8,25,19,0,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,2.45,18.15,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.2,17.45,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.0,16.95,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,1.75,16.6,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,1.55,16.25,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,1.25,15.55,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,1.15,15.25,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,1.05,14.75,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,1.15,14.55,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.25,14.45,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,1.05,13.65,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,8,26,5,15,17.5,2.5,1.05,13.95,2.0,0.0,0.0
2018,8,26,5,30,35.0,5.0,1.2,14.4,4.0,0.0,0.0
2018,8,26,5,45,79.5,10.5,1.4,14.8,15.0,36.87,0.0
2018,8,26,6,0,124.0,16.0,1.6,15.2,26.0,83.25,52.82
2018,8,26,6,15,123.5,23.0,1.6,15.85,39.5,98.19,75.05
2018,8,26,6,30,123.0,30.0,1.6,16.5,53.0,112.75,89.61
2018,8,26,6,45,72.0,33.0,1.65,17.15,47.5,82.77,65.35
2018,8,26,7,0,21.0,36.0,1.7,17.8,42.0,45.48,33.39
2018,8,26,7,15,10.5,40.0,1.7,18.8,43.0,43.2,31.16
2018,8,26,7,30,0.0,44.0,1.7,19.8,44.0,38.81,26.98
2018,8,26,7,45,0.0,69.5,1.7,20.75,69.5,61.45,45.54
2018,8,26,8,0,0.0,95.0,1.7,21.7,95.0,84.89,64.35
2018,8,26,8,15,21.5,135.5,1.75,22.6,147.5,150.75,117.65
2018,8,26,8,30,43.0,176.0,1.8,23.5,200.0,212.99,166.43
2018,8,26,8,45,103.5,234.5,1.8,24.4,299.5,348.78,270.73
2018,8,26,9,0,164.0,293.0,1.8,25.3,399.0,473.09,361.32
2018,8,26,9,15,458.5,222.5,1.9,26.05,545.5,712.99,536.7
2018,8,26,9,30,753.0,152.0,2.0,26.8,692.0,937.72,685.75
2018,8,26,9,45,841.5,124.5,2.05,27.55,756.0,998.42,719.5
2018,8,26,10,0,930.0,97.0,2.1,28.3,820.0,1053.16,750.49
2018,8,26,10,15,937.0,97.5,2.2,28.9,849.0,1065.59,755.92
2018,8,26,10,30,944.0,98.0,2.3,29.5,878.0,1074.1,759.47
2018,8,26,10,45,949.5,98.5,2.4,30.05,900.5,1077.09,759.89
2018,8,26,11,0,955.0,99.0,2.5,30.6,923.0,1076.01,757.95
2018,8,26,11,15,959.0,99.0,2.55,31.1,937.5,1068.79,751.97
2018,8,26,11,30,963.0,99.0,2.6,31.6,952.0,1057.52,743.67
2018,8,26,11,45,965.5,98.5,2.7,32.05,958.5,1040.23,732.44
2018,8,26,12,0,968.0,98.0,2.8,32.5,965.0,1019.03,718.83
2018,8,26,12,15,965.5,99.0,2.9,32.65,962.0,990.9,701.75
2018,8,26,12,30,963.0,100.0,3.0,32.8,959.0,959.27,682.39
2018,8,26,12,45,958.5,101.0,3.1,32.95,948.0,922.57,659.66
2018,8,26,13,0,954.0,102.0,3.2,33.1,937.0,882.83,634.75
2018,8,26,13,15,950.5,101.0,3.3,33.0,919.0,839.12,607.6
2018,8,26,13,30,947.0,100.0,3.4,32.9,901.0,792.72,578.27
2018,8,26,13,45,941.5,99.0,3.5,32.8,875.0,742.46,545.02
2018,8,26,14,0,936.0,98.0,3.6,32.7,849.0,690.1,508.02
2018,8,26,14,15,927.5,96.5,3.65,32.4,815.5,633.68,467.21
2018,8,26,14,30,919.0,95.0,3.7,32.1,782.0,575.96,424.06
2018,8,26,14,45,908.0,93.0,3.8,31.8,742.5,515.58,377.52
2018,8,26,15,0,897.0,91.0,3.9,31.5,703.0,454.72,328.9
2018,8,26,15,15,882.5,88.5,3.9,31.5,658.0,391.97,276.86
2018,8,26,15,30,868.0,86.0,3.9,31.5,613.0,329.69,224.1
2018,8,26,15,45,849.0,83.0,3.95,30.4,563.5,266.7,171.6
2018,8,26,16,0,830.0,80.0,4.0,29.3,514.0,199.59,117.28
2018,8,26,16,15,790.0,79.0,4.0,28.55,458.0,139.05,73.95
2018,8,26,16,30,750.0,78.0,4.0,27.8,402.0,83.37,46.2
2018,8,26,16,45,707.0,73.5,4.0,27.0,346.5,56.38,42.38
2018,8,26,17,0,664.0,69.0,4.0,26.2,291.0,49.57,36.83
2018,8,26,17,15,602.0,63.5,3.85,25.1,237.5,46.86,34.69
2018,8,26,17,30,540.0,58.0,3.7,24.0,184.0,44.13,32.37
2018,8,26,17,45,460.0,48.5,3.55,22.95,136.5,37.87,26.8
2018,8,26,18,0,380.0,39.0,3.4,21.9,89.0,31.39,20.74
2018,8,26,18,15,245.0,26.5,3.3,21.1,53.5,21.75,9.77
2018,8,26,18,30,110.0,14.0,3.2,20.3,18.0,12.73,0.0
2018,8,26,18,45,55.0,7.0,3.15,19.5,9.0,0.0,0.0
2018,8,26,19,0,0.0,0.0,3.1,18.7,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,3.0,18.3,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,2.9,17.9,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,2.65,16.9,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,2.5,16.45,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,2.3,16.05,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,2.15,15.75,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,1.7,15.25,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,1.45,14.8,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,1.4,14.55,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,1.5,14.55,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,1.75,14.6,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,1.9,14.65,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,1.9,14.65,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,1.75,14.6,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,8,27,5,15,3.0,0.5,1.8,14.9,0.5,0.0,0.0
2018,8,27,5,30,6.0,1.0,1.9,15.2,1.0,0.0,0.0
2018,8,27,5,45,40.5,7.0,1.95,15.45,10.0,20.31,0.0
2018,8,27,6,0,75.0,13.0,2.0,15.7,19.0,57.76,33.95
2018,8,27,6,15,121.0,20.0,1.95,16.25,38.5,92.45,70.22
2018,8,27,6,30,167.0,27.0,1.9,16.8,58.0,131.3,105.12
2018,8,27,6,45,94.0,30.0,1.85,17.3,48.5,91.71,73.1
2018,8,27,7,0,21.0,33.0,1.8,17.8,39.0,42.79,31.11
2018,8,27,7,15,10.5,35.5,1.75,18.55,38.5,39.01,27.68
2018,8,27,7,30,0.0,38.0,1.7,19.3,38.0,33.5,22.59
2018,8,27,7,45,0.0,56.5,1.65,20.05,56.5,49.9,36.1
2018,8,27,8,0,0.0,75.0,1.6,20.8,75.0,66.35,49.4
2018,8,27,8,15,0.0,96.0,1.6,21.55,96.0,85.54,64.69
2018,8,27,8,30,0.0,117.0,1.6,22.3,117.0,105.33,80.19
2018,8,27,8,45,0.5,126.5,1.6,23.1,127.0,114.57,87.03
2018,8,27,9,0,1.0,136.0,1.6,23.9,137.0,123.84,93.84
2018,8,27,9,15,3.0,159.5,1.75,24.55,162.0,148.04,112.41
2018,8,27,9,30,5.0,183.0,1.9,25.2,187.0,172.36,130.79
2018,8,27,9,45,12.0,220.5,2.05,25.85,230.0,215.43,163.48
2018,8,27,10,0,19.0,258.0,2.2,26.5,273.0,258.78,195.74
2018,8,27,10,15,58.5,310.0,2.35,26.95,358.0,366.98,276.79
2018,8,27,10,30,98.0,362.0,2.5,27.4,443.0,460.52,344.6
2018,8,27,10,45,308.0,325.0,2.65,27.85,588.0,664.68,493.79
2018,8,27,11,0,518.0,288.0,2.8,28.3,733.0,848.49,621.12
2018,8,27,11,15,713.5,202.5,2.95,28.65,826.5,950.72,689.89
2018,8,27,11,30,909.0,117.0,3.1,29.0,920.0,1023.01,735.47
2018,8,27,11,45,910.5,117.0,3.25,29.35,926.0,1005.91,723.79
2018,8,27,12,0,912.0,117.0,3.4,29.7,932.0,985.13,710.5
2018,8,27,12,15,905.0,120.5,3.5,29.8,927.5,956.39,692.4
2018,8,27,12,30,898.0,124.0,3.6,29.9,923.0,924.55,672.21
2018,8,27,12,45,887.5,128.5,3.75,30.0,910.5,887.74,648.88
2018,8,27,13,0,877.0,133.0,3.9,30.1,898.0,848.44,623.65
2018,8,27,13,15,871.0,132.0,3.95,30.0,879.0,805.42,595.65
2018,8,27,13,30,865.0,131.0,4.0,29.9,860.0,760.17,565.83
2018,8,27,13,45,856.0,130.5,4.1,29.75,833.5,711.28,531.38
2018,8,27,14,0,847.0,130.0,4.2,29.6,807.0,662.56,496.06
2018,8,27,14,15,836.0,128.5,4.25,29.35,774.0,607.79,455.5
2018,8,27,14,30,825.0,127.0,4.3,29.1,741.0,552.25,413.13
2018,8,27,14,45,811.0,124.0,4.35,28.8,701.5,493.48,367.11
2018,8,27,15,0,797.0,121.0,4.4,28.5,662.0,434.85,319.7
2018,8,27,15,15,780.0,118.0,4.4,28.5,618.5,375.57,270.11
2018,8,27,15,30,763.0,115.0,4.4,28.5,575.0,317.35,220.43
2018,8,27,15,45,733.0,112.0,4.3,27.65,524.5,252.82,166.95
2018,8,27,16,0,703.0,109.0,4.2,26.8,474.0,195.51,120.59
2018,8,27,16,15,663.5,105.0,4.1,26.25,421.0,139.93,80.66
2018,8,27,16,30,624.0,101.0,4.0,25.7,368.0,89.29,54.76
2018,8,27,16,45,585.0,93.0,3.9,25.1,316.5,65.34,50.37
2018,8,27,17,0,546.0,85.0,3.8,24.5,265.0,61.59,47.4
2018,8,27,17,15,455.0,77.0,3.65,23.8,209.0,57.39,43.92
2018,8,27,17,30,364.0,69.0,3.5,23.1,153.0,51.48,38.78
2018,8,27,17,45,324.5,55.0,3.3,22.4,115.0,41.84,30.2
2018,8,27,18,0,285.0,41.0,3.1,21.7,77.0,31.78,20.98
2018,8,27,18,15,185.5,27.0,3.05,21.15,46.0,21.22,8.44
2018,8,27,18,30,86.0,13.0,3.0,20.6,15.0,11.82,0.0
2018,8,27,18,45,43.0,6.5,2.9,20.05,7.5,0.0,0.0
2018,8,27,19,0,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.75,19.2,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.7,18.9,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.7,18.6,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.7,18.3,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.65,18.1,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.6,17.75,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.6,17.45,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.6,16.65,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.55,16.55,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.5,16.45,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.45,16.3,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.35,16.15,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,2.25,16.05,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,2.15,15.95,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,2.05,15.85,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,2.0,15.75,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.95,15.7,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.9,15.65,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,8,28,5,15,2.0,0.5,2.05,15.8,0.5,0.0,0.0
2018,8,28,5,30,4.0,1.0,2.2,16.0,1.0,0.0,0.0
2018,8,28,5,45,36.0,6.5,2.3,16.25,9.0,18.33,0.0
2018,8,28,6,0,68.0,12.0,2.4,16.5,17.0,52.96,29.37
2018,8,28,6,15,92.0,17.5,2.4,16.9,30.5,75.17,55.9
2018,8,28,6,30,116.0,23.0,2.4,17.3,44.0,98.93,77.92
2018,8,28,6,45,68.0,25.0,2.4,17.75,38.5,70.58,54.98
2018,8,28,7,0,20.0,27.0,2.4,18.2,33.0,40.6,29.21
2018,8,28,7,15,10.0,31.5,2.35,18.75,34.5,35.07,24.31
2018,8,28,7,30,0.0,36.0,2.3,19.3,36.0,31.73,21.1
2018,8,28,7,45,0.0,49.5,2.25,19.9,49.5,43.69,30.96
2018,8,28,8,0,0.0,63.0,2.2,20.5,63.0,55.68,40.68
2018,8,28,8,15,0.0,86.5,2.15,21.15,86.5,76.6,57.55
2018,8,28,8,30,0.0,110.0,2.1,21.8,110.0,98.64,75.02
2018,8,28,8,45,0.0,124.0,2.1,22.45,124.0,111.74,85.06
2018,8,28,9,0,0.0,138.0,2.1,23.1,138.0,124.85,95.0
2018,8,28,9,15,2.5,161.5,2.2,23.7,163.5,149.54,114.07
2018,8,28,9,30,5.0,185.0,2.3,24.3,189.0,174.36,132.96
2018,8,28,9,45,38.0,245.0,2.4,24.85,274.5,280.07,214.7
2018,8,28,10,0,71.0,305.0,2.5,25.4,360.0,376.27,286.47
2018,8,28,10,15,269.0,300.0,2.6,25.85,519.5,604.41,456.41
2018,8,28,10,30,467.0,295.0,2.7,26.3,679.0,815.38,608.06
2018,8,28,10,45,684.0,201.5,2.8,26.75,780.0,938.11,687.2
2018,8,28,11,0,901.0,108.0,2.9,27.2,881.0,1031.38,745.58
2018,8,28,11,15,913.0,103.5,3.0,27.5,897.5,1027.62,741.77
2018,8,28,11,30,925.0,99.0,3.1,27.8,914.0,1019.89,736.42
2018,8,28,11,45,927.0,99.0,3.15,28.05,920.0,1003.15,725.12
2018,8,28,12,0,929.0,99.0,3.2,28.3,926.0,982.64,711.54
2018,8,28,12,15,931.0,98.0,3.3,28.45,925.0,957.44,695.61
2018,8,28,12,30,933.0,97.0,3.4,28.6,924.0,928.65,677.29
2018,8,28,12,45,933.5,95.0,3.45,28.75,914.5,894.12,654.8
2018,8,28,13,0,934.0,93.0,3.5,28.9,905.0,856.36,630.06
2018,8,28,13,15,931.0,92.0,3.55,28.9,887.5,813.76,602.23
2018,8,28,13,30,928.0,91.0,3.6,28.9,870.0,768.48,572.32
2018,8,28,13,45,923.5,89.5,3.65,28.9,845.0,719.24,538.55
2018,8,28,14,0,919.0,88.0,3.7,28.9,820.0,667.87,500.96
2018,8,28,14,15,911.5,87.0,3.7,28.7,788.0,613.31,460.19
2018,8,28,14,30,904.0,86.0,3.7,28.5,756.0,557.39,417.1
2018,8,28,14,45,894.5,84.0,3.65,28.3,717.5,498.52,370.32
2018,8,28,15,0,885.0,82.0,3.6,28.1,679.0,439.03,321.52
2018,8,28,15,15,871.0,80.0,3.6,28.1,635.0,377.61,269.68
2018,8,28,15,30,857.0,78.0,3.6,28.1,591.0,316.61,217.13
2018,8,28,15,45,833.5,76.5,3.5,27.45,541.5,254.56,164.43
2018,8,28,16,0,810.0,75.0,3.4,26.8,492.0,188.87,110.76
2018,8,28,16,15,781.5,72.0,3.3,26.35,440.0,129.24,67.66
2018,8,28,16,30,753.0,69.0,3.2,25.9,388.0,73.01,39.97
2018,8,28,16,45,712.5,65.5,3.1,25.45,334.5,50.29,37.49
2018,8,28,17,0,672.0,62.0,3.0,25.0,281.0,48.85,36.41
2018,8,28,17,15,600.0,57.5,2.9,24.25,226.5,42.43,31.0
2018,8,28,17,30,528.0,53.0,2.8,23.5,172.0,40.27,29.09
2018,8,28,17,45,425.0,44.5,2.65,22.8,124.0,34.65,23.99
2018,8,28,18,0,322.0,36.0,2.5,22.1,76.0,28.91,18.45
2018,8,28,18,15,206.0,24.0,2.45,21.55,45.0,19.71,6.19
2018,8,28,18,30,90.0,12.0,2.4,21.0,14.0,10.91,0.0
2018,8,28,18,45,45.0,6.0,2.35,20.45,7.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.3,19.9,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.25,19.6,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.2,19.3,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.2,18.7,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.1,18.3,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.1,18.1,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.1,17.9,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.05,17.75,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,1.95,17.45,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.85,17.15,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.75,16.9,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.45,16.45,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.45,16.3,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.6,16.25,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.7,16.15,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.7,16.05,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.7,15.95,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.65,15.8,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.55,15.65,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.45,15.6,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.35,15.6,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,8,29,5,15,9.5,1.5,1.4,15.85,1.0,0.0,0.0
2018,8,29,5,30,19.0,3.0,1.5,16.1,2.0,0.0,0.0
2018,8,29,5,45,132.0,14.5,1.55,16.4,23.5,58.83,0.0
2018,8,29,6,0,245.0,26.0,1.6,16.7,45.0,149.75,87.74
2018,8,29,6,15,322.5,38.5,1.55,17.2,83.5,218.33,168.9
2018,8,29,6,30,400.0,51.0,1.5,17.7,122.0,291.98,233.77
2018,8,29,6,45,472.5,60.0,1.45,18.2,171.5,366.9,297.11
2018,8,29,7,0,545.0,69.0,1.4,18.7,221.0,448.34,362.85
2018,8,29,7,15,585.0,77.0,1.35,19.4,271.0,512.52,411.99
2018,8,29,7,30,625.0,85.0,1.3,20.1,321.0,578.82,460.4
2018,8,29,7,45,660.5,91.5,1.25,20.75,374.0,641.5,503.03
2018,8,29,8,0,696.0,98.0,1.2,21.4,427.0,704.96,544.29
2018,8,29,8,15,767.0,89.5,1.25,22.1,488.5,776.62,590.63
2018,8,29,8,30,838.0,81.0,1.3,22.8,550.0,846.02,633.93
2018,8,29,8,45,855.5,83.0,1.35,23.5,597.0,888.84,658.56
2018,8,29,9,0,873.0,85.0,1.4,24.2,644.0,929.38,681.6
2018,8,29,9,15,883.0,88.5,1.45,24.7,685.0,961.9,699.73
2018,8,29,9,30,893.0,92.0,1.5,25.2,726.0,991.2,715.78
2018,8,29,9,45,899.5,95.0,1.6,25.7,761.0,1013.01,727.83
2018,8,29,10,0,906.0,98.0,1.7,26.2,796.0,1031.15,737.69
2018,8,29,10,15,913.5,99.0,1.85,26.5,825.0,1044.26,745.79
2018,8,29,10,30,921.0,100.0,2.0,26.8,854.0,1053.53,751.58
2018,8,29,10,45,926.0,100.5,2.15,27.1,875.5,1055.78,753.08
2018,8,29,11,0,931.0,101.0,2.3,27.4,897.0,1054.05,752.2
2018,8,29,11,15,934.5,101.0,2.45,27.5,911.0,1046.29,748.19
2018,8,29,11,30,938.0,101.0,2.6,27.6,925.0,1034.57,741.74
2018,8,29,11,45,939.5,101.5,2.7,27.7,931.0,1017.5,731.42
2018,8,29,12,0,941.0,102.0,2.8,27.8,937.0,996.61,718.72
