Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,12,15,941.0,101.5,2.85,28.0,935.0,969.62,701.37
2018,8,29,12,30,941.0,101.0,2.9,28.2,933.0,939.11,681.75
2018,8,29,12,45,933.0,104.5,2.95,28.45,921.0,902.3,657.82
2018,8,29,13,0,925.0,108.0,3.0,28.7,909.0,862.69,631.94
2018,8,29,13,15,922.5,106.0,3.05,28.95,891.0,819.6,603.53
2018,8,29,13,30,920.0,104.0,3.1,29.2,873.0,773.85,573.08
2018,8,29,13,45,889.5,114.5,3.2,29.4,839.5,717.93,534.01
2018,8,29,14,0,859.0,125.0,3.3,29.6,806.0,661.99,493.12
2018,8,29,14,15,817.5,135.0,3.35,29.6,761.5,600.69,447.61
2018,8,29,14,30,776.0,145.0,3.4,29.6,717.0,540.06,401.51
2018,8,29,14,45,755.0,141.0,3.45,29.55,673.5,479.6,354.57
2018,8,29,15,0,734.0,137.0,3.5,29.5,630.0,417.12,304.83
2018,8,29,15,15,779.0,113.5,3.5,29.5,605.0,368.63,262.92
2018,8,29,15,30,824.0,90.0,3.5,29.5,580.0,310.9,212.27
2018,8,29,15,45,689.5,115.0,3.55,28.9,501.5,242.59,159.35
2018,8,29,16,0,555.0,140.0,3.6,28.3,423.0,193.58,124.4
2018,8,29,16,15,557.0,123.0,3.6,27.7,381.5,140.99,85.62
2018,8,29,16,30,559.0,106.0,3.6,27.1,340.0,88.35,56.39
2018,8,29,16,45,390.5,108.0,3.6,26.55,260.5,75.51,58.68
2018,8,29,17,0,222.0,110.0,3.6,26.0,181.0,81.95,64.38
2018,8,29,17,15,256.0,90.5,3.55,25.2,158.0,69.02,53.54
2018,8,29,17,30,290.0,71.0,3.5,24.4,135.0,52.88,39.7
2018,8,29,17,45,253.5,54.5,3.4,23.6,99.5,41.41,29.57
2018,8,29,18,0,217.0,38.0,3.3,22.8,64.0,29.42,18.66
2018,8,29,18,15,157.0,25.0,3.3,22.25,39.0,19.69,4.41
2018,8,29,18,30,97.0,12.0,3.3,21.7,14.0,10.91,0.0
2018,8,29,18,45,48.5,6.0,3.25,21.15,7.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,3.2,20.6,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,3.05,20.2,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.9,19.8,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.8,19.4,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.6,18.8,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,2.5,18.6,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,2.45,18.35,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,2.4,18.1,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,2.2,17.9,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.9,17.65,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,1.75,17.55,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,1.55,17.45,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,1.45,17.4,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,1.35,17.35,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,1.15,17.1,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.85,16.7,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.65,16.4,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,0.65,16.1,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,0.95,16.15,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.05,16.25,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,8,30,5,15,4.0,1.0,1.2,16.55,1.0,0.0,0.0
2018,8,30,5,30,8.0,2.0,1.3,16.8,2.0,0.0,0.0
2018,8,30,5,45,15.0,13.0,1.45,17.1,14.0,17.02,0.0
2018,8,30,6,0,22.0,24.0,1.6,17.4,26.0,34.57,15.21
2018,8,30,6,15,30.5,43.0,1.65,17.75,47.5,61.84,44.56
2018,8,30,6,30,39.0,62.0,1.7,18.1,69.0,87.62,67.43
2018,8,30,6,45,61.5,83.5,1.75,18.5,98.5,125.28,99.79
2018,8,30,7,0,84.0,105.0,1.8,18.9,128.0,175.22,141.66
2018,8,30,7,15,148.0,123.0,1.75,19.3,174.5,241.19,196.42
2018,8,30,7,30,212.0,141.0,1.7,19.7,221.0,326.32,264.68
2018,8,30,7,45,260.0,155.5,1.65,20.05,268.0,387.75,312.25
2018,8,30,8,0,308.0,170.0,1.6,20.4,315.0,452.5,361.04
2018,8,30,8,15,319.0,194.0,1.55,20.85,358.5,500.0,394.34
2018,8,30,8,30,330.0,218.0,1.5,21.3,402.0,546.86,426.33
2018,8,30,8,45,467.0,198.5,1.4,21.75,483.0,675.35,518.35
2018,8,30,9,0,604.0,179.0,1.3,22.2,564.0,800.7,602.58
2018,8,30,9,15,604.5,192.0,1.3,22.9,598.5,828.42,616.61
2018,8,30,9,30,605.0,205.0,1.3,23.6,633.0,853.27,629.67
2018,8,30,9,45,482.5,262.5,1.25,24.3,614.5,795.2,584.2
2018,8,30,10,0,360.0,320.0,1.2,25.0,596.0,720.1,528.37
2018,8,30,10,15,409.0,313.0,1.35,25.65,638.0,778.22,568.08
2018,8,30,10,30,458.0,306.0,1.5,26.3,680.0,818.5,594.49
2018,8,30,10,45,620.0,239.0,1.6,26.9,759.0,913.01,658.68
2018,8,30,11,0,782.0,172.0,1.7,27.5,838.0,990.75,706.43
2018,8,30,11,15,820.5,158.0,1.95,27.95,867.0,1003.68,715.08
2018,8,30,11,30,859.0,144.0,2.2,28.4,896.0,1000.73,714.33
2018,8,30,11,45,873.0,136.5,2.4,28.85,905.0,988.57,707.23
2018,8,30,12,0,887.0,129.0,2.6,29.3,914.0,972.48,697.6
2018,8,30,12,15,884.0,130.5,2.8,29.55,911.0,945.64,681.49
2018,8,30,12,30,881.0,132.0,3.0,29.8,908.0,915.61,663.15
2018,8,30,12,45,875.5,133.0,3.2,30.0,896.5,879.95,640.97
2018,8,30,13,0,870.0,134.0,3.4,30.2,885.0,841.6,616.69
2018,8,30,13,15,865.5,132.5,3.55,30.2,866.5,799.26,589.6
2018,8,30,13,30,861.0,131.0,3.7,30.2,848.0,754.6,560.35
2018,8,30,13,45,853.5,130.0,3.8,30.15,822.5,706.21,526.17
2018,8,30,14,0,846.0,129.0,3.9,30.1,797.0,657.85,491.03
2018,8,30,14,15,835.5,128.0,4.0,29.85,764.5,603.64,451.09
2018,8,30,14,30,825.0,127.0,4.1,29.6,732.0,548.61,409.23
2018,8,30,14,45,811.0,124.5,4.15,29.35,693.0,490.08,363.33
2018,8,30,15,0,797.0,122.0,4.2,29.1,654.0,431.68,316.06
2018,8,30,15,15,779.5,119.0,4.2,29.1,610.0,372.07,266.27
2018,8,30,15,30,762.0,116.0,4.2,29.1,566.0,313.59,216.53
2018,8,30,15,45,739.0,111.5,4.25,28.2,518.0,249.36,163.3
2018,8,30,16,0,716.0,107.0,4.3,27.3,470.0,191.59,116.72
2018,8,30,16,15,682.0,102.0,4.25,26.65,418.0,135.01,76.71
2018,8,30,16,30,648.0,97.0,4.2,26.0,366.0,82.7,51.49
2018,8,30,16,45,609.5,89.5,4.15,25.4,314.5,63.53,48.8
2018,8,30,17,0,571.0,82.0,4.1,24.8,263.0,60.06,46.04
2018,8,30,17,15,505.5,73.5,3.95,23.95,211.5,55.45,42.2
2018,8,30,17,30,440.0,65.0,3.8,23.1,160.0,50.7,38.02
2018,8,30,17,45,339.5,52.0,3.65,22.3,113.0,39.83,28.35
2018,8,30,18,0,239.0,39.0,3.5,21.5,66.0,30.32,19.36
2018,8,30,18,15,140.5,23.5,3.5,20.95,37.5,18.51,1.54
2018,8,30,18,30,42.0,8.0,3.5,20.4,9.0,7.28,0.0
2018,8,30,18,45,21.0,4.0,3.45,19.8,4.5,0.0,0.0
2018,8,30,19,0,0.0,0.0,3.4,19.2,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,3.35,18.85,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.3,18.1,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.3,17.7,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.25,17.45,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.2,17.2,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.9,16.65,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.5,16.05,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,2.15,15.75,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,2.1,15.65,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,2.05,15.55,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.95,15.45,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.75,15.4,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.65,15.4,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.35,15.4,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,8,31,5,15,6.5,1.0,1.6,15.75,1.0,0.0,0.0
2018,8,31,5,30,13.0,2.0,1.9,16.1,2.0,0.0,0.0
2018,8,31,5,45,80.0,13.0,2.2,16.45,18.0,39.61,0.0
2018,8,31,6,0,147.0,24.0,2.5,16.8,34.0,105.75,53.32
2018,8,31,6,15,251.0,37.0,2.55,17.25,72.5,181.96,140.22
2018,8,31,6,30,355.0,50.0,2.6,17.7,111.0,268.35,215.8
2018,8,31,6,45,248.5,64.0,2.65,18.15,114.0,239.26,195.21
2018,8,31,7,0,142.0,78.0,2.7,18.6,117.0,187.95,153.54
2018,8,31,7,15,92.0,104.0,2.75,19.3,131.5,179.61,145.86
2018,8,31,7,30,42.0,130.0,2.8,20.0,146.0,164.44,131.72
2018,8,31,7,45,122.0,155.0,2.8,20.65,210.0,267.39,216.17
2018,8,31,8,0,202.0,180.0,2.8,21.3,274.0,364.29,292.91
2018,8,31,8,15,434.0,154.5,2.85,22.05,386.5,568.64,451.67
2018,8,31,8,30,666.0,129.0,2.9,22.8,499.0,766.1,593.88
2018,8,31,8,45,761.0,110.5,2.9,23.55,567.5,845.47,644.5
2018,8,31,9,0,856.0,92.0,2.9,24.3,636.0,922.77,693.0
2018,8,31,9,15,868.5,94.0,2.95,25.0,677.0,955.33,710.91
2018,8,31,9,30,881.0,96.0,3.0,25.7,718.0,984.86,727.03
2018,8,31,9,45,890.5,98.0,3.1,26.45,753.5,1008.14,739.25
2018,8,31,10,0,900.0,100.0,3.2,27.2,789.0,1027.89,749.2
2018,8,31,10,15,907.5,100.5,3.35,27.85,817.5,1040.22,755.13
2018,8,31,10,30,915.0,101.0,3.5,28.5,846.0,1048.74,758.74
2018,8,31,10,45,920.0,102.0,3.65,29.15,867.5,1051.37,758.68
2018,8,31,11,0,925.0,103.0,3.8,29.8,889.0,1050.02,756.22
2018,8,31,11,15,928.5,103.0,3.9,30.2,902.5,1042.11,750.08
2018,8,31,11,30,932.0,103.0,4.0,30.6,916.0,1030.26,741.57
2018,8,31,11,45,934.0,103.0,4.15,31.05,922.0,1013.04,729.88
2018,8,31,12,0,936.0,103.0,4.3,31.5,928.0,992.02,715.79
2018,8,31,12,15,936.0,102.0,4.35,31.65,925.5,964.44,697.77
2018,8,31,12,30,936.0,101.0,4.4,31.8,923.0,933.37,677.49
2018,8,31,12,45,934.5,100.5,4.5,32.0,912.5,898.15,654.52
2018,8,31,13,0,933.0,100.0,4.6,32.2,902.0,859.79,629.32
2018,8,31,13,15,929.5,98.0,4.65,32.15,883.0,815.48,600.32
2018,8,31,13,30,926.0,96.0,4.7,32.1,864.0,768.58,569.44
2018,8,31,13,45,921.5,94.0,4.8,32.05,838.0,718.6,535.17
2018,8,31,14,0,917.0,92.0,4.9,32.0,812.0,666.51,497.32
2018,8,31,14,15,909.0,90.0,4.95,31.75,779.0,610.53,455.71
2018,8,31,14,30,901.0,88.0,5.0,31.5,746.0,553.28,411.77
2018,8,31,14,45,890.5,86.0,5.0,31.25,707.0,493.84,364.62
2018,8,31,15,0,880.0,84.0,5.0,31.0,668.0,433.92,315.54
2018,8,31,15,15,858.0,84.0,5.0,31.0,621.5,371.5,263.08
2018,8,31,15,30,836.0,84.0,5.0,31.0,575.0,310.44,210.87
2018,8,31,15,45,799.5,85.0,5.05,30.1,522.0,243.65,155.7
2018,8,31,16,0,763.0,86.0,5.1,29.2,469.0,185.24,109.09
2018,8,31,16,15,735.0,81.5,5.05,28.55,418.0,127.33,68.4
2018,8,31,16,30,707.0,77.0,5.0,27.9,367.0,72.87,43.31
2018,8,31,16,45,689.5,68.5,4.9,27.3,318.5,53.03,39.54
2018,8,31,17,0,672.0,60.0,4.8,26.7,270.0,47.64,35.11
2018,8,31,17,15,624.5,53.5,4.55,25.75,219.5,43.53,31.69
2018,8,31,17,30,577.0,47.0,4.3,24.8,169.0,35.98,25.17
2018,8,31,17,45,484.5,39.5,4.0,23.9,122.0,31.01,20.63
2018,8,31,18,0,392.0,32.0,3.7,23.0,75.0,25.97,15.49
2018,8,31,18,15,240.0,21.0,3.5,22.35,43.0,17.46,0.0
2018,8,31,18,30,88.0,10.0,3.3,21.7,11.0,9.1,0.0
2018,8,31,18,45,44.0,5.0,3.15,21.0,5.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,3.0,20.3,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,2.85,19.85,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,2.7,19.4,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,2.5,18.6,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,2.45,18.3,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,2.35,17.7,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,2.25,17.2,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,2.15,16.45,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.1,16.15,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.35,15.95,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.25,15.8,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.25,15.7,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.25,15.65,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,2.15,15.55,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,2.05,15.55,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.55,15.6,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,9,1,5,15,7.0,1.5,1.55,15.85,1.0,0.0,0.0
2018,9,1,5,30,14.0,3.0,1.6,16.1,2.0,0.0,0.0
2018,9,1,5,45,113.5,13.5,1.65,16.4,20.5,51.79,0.0
2018,9,1,6,0,213.0,24.0,1.7,16.7,39.0,133.08,61.93
2018,9,1,6,15,314.5,35.5,1.65,17.25,78.5,212.7,163.34
2018,9,1,6,30,416.0,47.0,1.6,17.8,118.0,297.3,237.64
2018,9,1,6,45,288.0,54.5,1.5,18.35,112.0,249.7,202.91
2018,9,1,7,0,160.0,62.0,1.4,18.9,106.0,178.88,145.82
2018,9,1,7,15,80.0,69.5,1.35,19.65,91.5,129.94,104.59
2018,9,1,7,30,0.0,77.0,1.3,20.4,77.0,68.62,51.62
2018,9,1,7,45,1.0,101.5,1.2,21.2,102.0,93.01,71.42
2018,9,1,8,0,2.0,126.0,1.1,22.0,127.0,117.61,90.83
2018,9,1,8,15,8.0,156.0,1.1,22.85,160.5,152.26,117.99
2018,9,1,8,30,14.0,186.0,1.1,23.7,194.0,187.39,144.85
2018,9,1,8,45,89.5,224.0,1.1,24.5,280.0,309.94,240.23
2018,9,1,9,0,165.0,262.0,1.1,25.3,366.0,440.98,336.64
2018,9,1,9,15,426.0,215.5,1.25,26.0,509.0,676.86,507.64
2018,9,1,9,30,687.0,169.0,1.4,26.7,652.0,895.37,652.72
2018,9,1,9,45,785.5,140.0,1.5,27.45,718.5,962.44,691.07
2018,9,1,10,0,884.0,111.0,1.6,28.2,785.0,1024.41,727.17
2018,9,1,10,15,892.0,112.0,1.8,28.8,814.0,1037.49,734.54
2018,9,1,10,30,900.0,113.0,2.0,29.4,843.0,1046.8,740.08
2018,9,1,10,45,905.0,114.5,2.2,30.0,865.0,1049.74,741.67
2018,9,1,11,0,910.0,116.0,2.4,30.6,887.0,1048.74,740.84
2018,9,1,11,15,914.0,116.5,2.55,30.95,901.0,1041.73,736.51
2018,9,1,11,30,918.0,117.0,2.7,31.3,915.0,1030.81,729.8
2018,9,1,11,45,920.5,117.0,2.85,31.7,921.5,1014.03,719.31
2018,9,1,12,0,923.0,117.0,3.0,32.1,928.0,993.48,706.45
2018,9,1,12,15,918.5,119.0,3.15,32.25,924.0,964.82,689.07
2018,9,1,12,30,914.0,121.0,3.3,32.4,920.0,932.9,669.5
2018,9,1,12,45,906.0,123.5,3.45,32.5,907.5,895.41,646.22
2018,9,1,13,0,898.0,126.0,3.6,32.6,895.0,855.25,620.94
2018,9,1,13,15,893.0,125.5,3.7,32.55,876.5,812.2,593.53
2018,9,1,13,30,888.0,125.0,3.8,32.5,858.0,766.76,564.17
2018,9,1,13,45,881.0,123.5,3.9,32.45,831.5,716.88,529.27
2018,9,1,14,0,874.0,122.0,4.0,32.4,805.0,665.23,492.17
2018,9,1,14,15,864.5,119.5,4.0,32.2,771.5,609.74,451.27
2018,9,1,14,30,855.0,117.0,4.0,32.0,738.0,552.63,407.95
2018,9,1,14,45,842.5,114.5,4.05,31.8,698.5,493.07,361.52
2018,9,1,15,0,830.0,112.0,4.1,31.6,659.0,433.43,313.49
2018,9,1,15,15,812.5,109.0,4.1,31.6,614.0,371.84,262.45
2018,9,1,15,30,795.0,106.0,4.1,31.6,569.0,311.33,211.37
2018,9,1,15,45,767.0,102.5,4.05,30.9,518.0,249.49,160.3
2018,9,1,16,0,739.0,99.0,4.0,30.2,467.0,185.72,109.8
2018,9,1,16,15,707.5,94.5,3.9,29.6,415.5,128.41,70.23
2018,9,1,16,30,676.0,90.0,3.8,29.0,364.0,75.01,46.3
2018,9,1,16,45,616.5,84.0,3.7,28.4,307.0,59.77,45.04
2018,9,1,17,0,557.0,78.0,3.6,27.8,250.0,57.22,43.05
2018,9,1,17,15,502.0,69.0,3.35,26.75,201.0,52.12,38.84
2018,9,1,17,30,447.0,60.0,3.1,25.7,152.0,46.8,34.22
2018,9,1,17,45,354.0,48.0,2.9,24.65,107.5,38.43,26.74
2018,9,1,18,0,261.0,36.0,2.7,23.6,63.0,28.13,16.96
2018,9,1,18,15,156.0,22.0,2.65,22.8,35.5,17.43,0.0
2018,9,1,18,30,51.0,8.0,2.6,22.0,8.0,7.28,0.0
2018,9,1,18,45,25.5,4.0,2.55,21.25,4.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,2.5,20.5,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,2.45,20.05,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,2.4,19.6,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,2.35,19.15,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,2.3,18.7,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,2.25,18.4,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,2.15,17.8,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,2.05,17.3,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,1.95,16.9,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,1.85,16.55,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,1.75,16.25,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,1.6,15.95,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,1.15,15.3,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,1.05,15.15,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,0.9,15.05,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,0.85,15.2,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,0.75,15.35,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,2,5,45,54.0,10.0,0.7,16.9,13.5,27.94,0.0
2018,9,2,6,0,108.0,20.0,0.7,17.4,27.0,83.18,32.09
2018,9,2,6,15,192.5,36.0,0.7,18.15,62.5,154.67,117.06
2018,9,2,6,30,277.0,52.0,0.7,18.9,98.0,228.17,180.7
2018,9,2,6,45,205.5,60.5,0.75,19.6,101.5,210.88,169.33
2018,9,2,7,0,134.0,69.0,0.8,20.3,105.0,172.0,138.58
2018,9,2,7,15,67.0,89.5,0.8,21.35,107.5,145.37,115.74
2018,9,2,7,30,0.0,110.0,0.8,22.4,110.0,102.76,78.94
2018,9,2,7,45,20.0,142.5,0.85,23.45,152.0,150.94,117.78
2018,9,2,8,0,40.0,175.0,0.9,24.5,194.0,213.59,166.52
2018,9,2,8,15,166.5,193.0,0.9,25.7,283.0,355.2,276.21
2018,9,2,8,30,293.0,211.0,0.9,26.9,372.0,507.55,386.55
2018,9,2,8,45,501.5,178.0,0.9,28.05,482.0,684.83,509.57
2018,9,2,9,0,710.0,145.0,0.9,29.2,592.0,863.8,622.2
2018,9,2,9,15,763.5,135.5,0.95,30.05,645.0,919.03,651.79
2018,9,2,9,30,817.0,126.0,1.0,30.9,698.0,967.89,678.36
2018,9,2,9,45,830.5,127.0,1.05,31.7,734.0,992.95,690.29
2018,9,2,10,0,844.0,128.0,1.1,32.5,770.0,1014.68,700.48
2018,9,2,10,15,853.0,129.0,1.2,33.0,798.5,1028.33,707.65
2018,9,2,10,30,862.0,130.0,1.3,33.5,827.0,1026.65,705.8
2018,9,2,10,45,868.0,131.0,1.4,33.95,848.5,1029.83,707.27
2018,9,2,11,0,874.0,132.0,1.5,34.4,870.0,1029.22,706.48
2018,9,2,11,15,878.0,132.5,1.55,34.7,883.5,1022.27,701.7
2018,9,2,11,30,882.0,133.0,1.6,35.0,897.0,1011.55,694.84
2018,9,2,11,45,884.0,133.0,1.65,35.3,903.0,994.66,684.37
2018,9,2,12,0,886.0,133.0,1.7,35.6,909.0,974.15,671.82
2018,9,2,12,15,885.0,132.5,1.75,35.7,905.5,946.88,655.73
2018,9,2,12,30,884.0,132.0,1.8,35.8,902.0,916.36,637.62
2018,9,2,12,45,880.5,132.0,1.9,35.85,891.0,881.07,617.05
2018,9,2,13,0,877.0,132.0,2.0,35.9,880.0,842.96,594.43
2018,9,2,13,15,872.5,130.0,2.1,35.85,861.0,799.61,568.34
2018,9,2,13,30,868.0,128.0,2.2,35.8,842.0,753.92,540.07
2018,9,2,13,45,861.0,126.5,2.3,35.7,816.0,704.86,507.39
2018,9,2,14,0,854.0,125.0,2.4,35.6,790.0,655.63,473.48
2018,9,2,14,15,844.5,123.0,2.5,35.3,757.0,600.49,434.76
2018,9,2,14,30,835.0,121.0,2.6,35.0,724.0,544.44,393.93
2018,9,2,14,45,821.5,118.0,2.75,34.75,684.5,485.01,349.18
2018,9,2,15,0,808.0,115.0,2.9,34.5,645.0,425.67,302.79
2018,9,2,15,15,790.5,112.0,2.9,34.5,600.5,365.34,253.76
2018,9,2,15,30,773.0,109.0,2.9,34.5,556.0,306.12,204.72
2018,9,2,15,45,750.0,104.0,3.1,33.5,507.0,245.45,155.7
2018,9,2,16,0,727.0,99.0,3.3,32.5,458.0,182.25,106.48
2018,9,2,16,15,684.5,95.5,3.3,31.65,404.0,125.54,68.54
2018,9,2,16,30,642.0,92.0,3.3,30.8,350.0,74.17,46.79
2018,9,2,16,45,568.0,86.5,3.35,29.95,290.5,61.66,46.32
2018,9,2,17,0,494.0,81.0,3.4,29.1,231.0,59.59,44.8
2018,9,2,17,15,451.5,70.5,3.25,27.9,187.0,53.42,39.72
2018,9,2,17,30,409.0,60.0,3.1,26.7,143.0,46.93,34.13
2018,9,2,17,45,326.0,47.5,3.0,25.45,101.0,36.57,25.02
2018,9,2,18,0,243.0,35.0,2.9,24.2,59.0,27.37,15.99
2018,9,2,18,15,138.5,20.5,2.75,23.45,32.5,16.25,0.0
2018,9,2,18,30,34.0,6.0,2.6,22.7,6.0,5.46,0.0
2018,9,2,18,45,17.0,3.0,2.45,21.95,3.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,2.3,21.2,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,2.2,20.8,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,2.1,20.4,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,1.95,20.05,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,1.8,19.7,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,1.7,19.3,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,1.65,19.05,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,1.6,18.8,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,1.55,18.65,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,1.4,18.35,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,1.25,18.1,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,1.15,16.9,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,1.05,16.7,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,0.95,16.55,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,0.85,16.45,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,0.75,16.4,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,0.65,16.35,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,0.6,16.25,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,0.6,16.15,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,9,3,5,45,17.5,7.0,0.9,17.0,8.0,12.49,0.0
2018,9,3,6,0,35.0,14.0,1.0,17.3,16.0,35.61,8.15
2018,9,3,6,15,60.5,26.0,1.1,17.9,34.0,67.0,48.11
2018,9,3,6,30,86.0,38.0,1.2,18.5,52.0,97.16,75.34
2018,9,3,6,45,66.5,46.0,1.25,19.1,59.5,89.67,70.25
2018,9,3,7,0,47.0,54.0,1.3,19.7,67.0,88.76,69.69
2018,9,3,7,15,23.5,62.0,1.3,20.65,68.5,74.68,57.42
2018,9,3,7,30,0.0,70.0,1.3,21.6,70.0,61.89,45.89
2018,9,3,7,45,0.0,87.5,1.3,22.55,87.5,78.37,59.09
2018,9,3,8,0,0.0,105.0,1.3,23.5,105.0,94.97,72.08
2018,9,3,8,15,19.5,148.5,1.25,24.45,159.0,154.52,119.65
2018,9,3,8,30,39.0,192.0,1.2,25.4,213.0,229.4,177.41
2018,9,3,8,45,99.0,229.0,1.2,26.35,289.5,341.55,262.29
2018,9,3,9,0,159.0,266.0,1.2,27.3,366.0,440.92,333.99
2018,9,3,9,15,413.0,220.5,1.3,28.0,503.5,670.86,499.72
2018,9,3,9,30,667.0,175.0,1.4,28.7,641.0,883.21,640.02
2018,9,3,9,45,731.0,160.5,1.5,29.4,694.5,938.61,671.07
2018,9,3,10,0,795.0,146.0,1.6,30.1,748.0,985.63,698.16
2018,9,3,10,15,804.0,147.5,1.65,30.7,776.0,999.4,704.08
2018,9,3,10,30,813.0,149.0,1.7,31.3,804.0,1009.6,708.26
2018,9,3,10,45,819.5,150.0,1.75,31.9,825.0,1013.06,708.44
2018,9,3,11,0,826.0,151.0,1.8,32.5,846.0,1012.79,706.53
2018,9,3,11,15,830.0,152.5,1.85,32.95,860.0,1006.79,701.71
2018,9,3,11,30,834.0,154.0,1.9,33.4,874.0,997.05,694.77
2018,9,3,11,45,836.5,153.5,2.0,33.9,879.5,980.09,683.96
2018,9,3,12,0,839.0,153.0,2.1,34.4,885.0,959.58,671.02
2018,9,3,12,15,839.0,152.5,2.15,34.6,882.5,933.32,654.82
2018,9,3,12,30,839.0,152.0,2.2,34.8,880.0,903.83,636.6
2018,9,3,12,45,837.0,150.5,2.25,35.0,869.5,868.58,614.65
2018,9,3,13,0,835.0,149.0,2.3,35.2,859.0,830.54,590.8
2018,9,3,13,15,830.0,148.0,2.35,35.2,840.5,788.07,564.33
2018,9,3,13,30,825.0,147.0,2.4,35.2,822.0,743.41,535.02
2018,9,3,13,45,817.0,145.5,2.5,35.25,796.0,694.29,501.7
2018,9,3,14,0,809.0,144.0,2.6,35.3,770.0,643.72,466.42
2018,9,3,14,15,798.0,141.5,2.65,35.1,737.0,589.33,427.66
2018,9,3,14,30,787.0,139.0,2.7,34.9,704.0,534.32,387.18
2018,9,3,14,45,772.0,135.5,2.75,34.7,664.5,476.25,343.15
2018,9,3,15,0,757.0,132.0,2.8,34.5,625.0,415.49,295.78
2018,9,3,15,15,738.0,128.0,2.8,34.5,581.0,356.02,247.75
2018,9,3,15,30,719.0,124.0,2.8,34.5,537.0,297.98,200.01
2018,9,3,15,45,693.5,118.5,2.9,33.65,488.5,239.02,152.63
2018,9,3,16,0,668.0,113.0,3.0,32.8,440.0,182.86,109.21
2018,9,3,16,15,618.0,109.0,3.0,32.1,385.0,128.87,73.74
2018,9,3,16,30,568.0,105.0,3.0,31.4,330.0,81.33,54.12
2018,9,3,16,45,506.0,96.0,3.0,30.75,275.0,69.18,52.42
2018,9,3,17,0,444.0,87.0,3.0,30.1,220.0,63.31,47.7
2018,9,3,17,15,396.0,74.5,2.85,29.1,175.5,55.26,41.03
2018,9,3,17,30,348.0,62.0,2.7,28.1,131.0,46.86,33.82
2018,9,3,17,45,264.0,48.0,2.6,27.1,91.0,36.87,25.0
2018,9,3,18,0,180.0,34.0,2.5,26.1,51.0,26.54,14.79
2018,9,3,18,15,99.0,19.0,2.4,25.4,27.5,15.05,0.0
2018,9,3,18,30,18.0,4.0,2.3,24.7,4.0,3.64,0.0
2018,9,3,18,45,9.0,2.0,2.15,24.05,2.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.0,23.4,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,1.7,22.6,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,1.5,22.2,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,1.3,21.8,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,0.8,20.95,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,0.6,20.55,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,0.6,20.25,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,0.6,20.05,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,0.6,19.95,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,0.6,19.85,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,0.7,19.25,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,0.75,18.9,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,0.85,18.55,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,0.9,18.25,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,0.95,17.95,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,0.95,17.7,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,0.8,17.35,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,0.75,17.2,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,0.8,17.45,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,9,4,5,45,24.5,7.5,0.95,18.15,9.0,15.41,0.0
2018,9,4,6,0,49.0,15.0,1.0,18.5,18.0,42.97,7.22
2018,9,4,6,15,96.0,28.5,1.05,19.1,41.5,87.99,64.18
2018,9,4,6,30,143.0,42.0,1.1,19.7,65.0,133.11,104.34
2018,9,4,6,45,98.0,47.0,1.15,20.35,65.5,118.41,93.76
2018,9,4,7,0,53.0,52.0,1.2,21.0,66.0,90.33,70.68
2018,9,4,7,15,26.5,62.0,1.05,21.9,69.0,76.8,58.94
2018,9,4,7,30,0.0,72.0,0.9,22.8,72.0,63.81,47.23
2018,9,4,7,45,0.0,87.0,0.8,23.75,87.0,77.92,58.41
2018,9,4,8,0,0.0,102.0,0.7,24.7,102.0,92.05,69.31
2018,9,4,8,15,13.5,143.0,0.6,25.75,150.5,143.88,110.18
2018,9,4,8,30,27.0,184.0,0.5,26.8,199.0,209.96,160.34
2018,9,4,8,45,52.0,227.0,0.4,27.85,258.5,280.18,211.82
2018,9,4,9,0,77.0,270.0,0.3,28.9,318.0,351.69,261.86
2018,9,4,9,15,294.5,247.0,0.3,29.9,449.0,568.52,416.04
2018,9,4,9,30,512.0,224.0,0.3,30.9,580.0,778.36,551.63
2018,9,4,9,45,668.0,178.5,0.3,31.85,667.5,896.55,619.98
2018,9,4,10,0,824.0,133.0,0.3,32.8,755.0,1000.53,676.22
2018,9,4,10,15,832.5,135.0,0.4,33.4,783.5,1014.51,682.22
2018,9,4,10,30,841.0,137.0,0.5,34.0,812.0,1024.81,687.67
2018,9,4,10,45,847.5,138.0,0.55,34.6,833.5,1028.21,688.17
2018,9,4,11,0,854.0,139.0,0.6,35.2,855.0,1027.79,686.69
2018,9,4,11,15,858.0,139.5,0.7,35.6,868.5,1009.03,676.45
2018,9,4,11,30,862.0,140.0,0.8,36.0,882.0,998.33,671.09
2018,9,4,11,45,864.0,140.0,0.85,36.35,887.5,981.53,661.21
2018,9,4,12,0,866.0,140.0,0.9,36.7,893.0,961.19,649.34
2018,9,4,12,15,863.5,140.5,1.0,36.85,889.5,933.77,634.67
2018,9,4,12,30,861.0,141.0,1.1,37.0,886.0,903.24,617.95
2018,9,4,12,45,856.0,141.5,1.25,37.1,874.0,874.94,603.14
2018,9,4,13,0,851.0,142.0,1.4,37.2,862.0,835.75,581.11
2018,9,4,13,15,845.5,140.5,1.5,37.1,843.0,791.77,555.57
2018,9,4,13,30,840.0,139.0,1.6,37.0,824.0,745.62,527.24
2018,9,4,13,45,833.0,136.5,1.7,36.9,797.5,695.56,494.74
2018,9,4,14,0,826.0,134.0,1.8,36.8,771.0,643.94,460.06
2018,9,4,14,15,815.5,132.0,1.85,36.55,738.0,589.44,422.13
2018,9,4,14,30,805.0,130.0,1.9,36.3,705.0,534.21,382.32
2018,9,4,14,45,791.5,127.0,2.0,36.05,666.5,476.27,339.27
2018,9,4,15,0,778.0,124.0,2.1,35.8,628.0,418.5,294.69
2018,9,4,15,15,759.5,120.5,2.1,35.8,583.5,359.06,247.1
2018,9,4,15,30,741.0,117.0,2.1,35.8,539.0,296.74,196.63
2018,9,4,15,45,717.0,111.5,2.25,35.0,490.5,236.8,148.82
2018,9,4,16,0,693.0,106.0,2.4,34.2,442.0,179.44,104.83
2018,9,4,16,15,644.0,102.5,2.4,33.45,387.0,124.43,69.25
2018,9,4,16,30,595.0,99.0,2.4,32.7,332.0,75.69,50.16
2018,9,4,16,45,544.0,90.0,2.45,31.95,279.0,64.84,48.55
2018,9,4,17,0,493.0,81.0,2.5,31.2,226.0,60.14,44.83
2018,9,4,17,15,437.0,70.5,2.45,29.95,179.5,53.91,39.73
2018,9,4,17,30,381.0,60.0,2.4,28.7,133.0,45.56,32.6
2018,9,4,17,45,293.0,46.5,2.35,27.45,92.0,35.87,24.04
2018,9,4,18,0,205.0,33.0,2.3,26.2,51.0,25.86,13.75
2018,9,4,18,15,114.0,18.5,2.15,25.45,27.5,16.83,0.0
2018,9,4,18,30,23.0,4.0,2.0,24.7,4.0,0.0,0.0
2018,9,4,18,45,11.5,2.0,1.9,23.9,2.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,1.8,23.1,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,1.7,22.75,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,1.6,22.4,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,1.4,21.6,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,1.35,21.4,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,1.3,21.2,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,1.2,20.95,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,1.05,20.1,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,1.0,19.75,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,0.95,19.15,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,0.9,19.05,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,0.95,18.85,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,1.05,18.3,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,1.1,17.95,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,1.1,17.65,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,1.05,17.35,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,0.95,17.1,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,0.85,16.95,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,0.9,17.15,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,9,5,5,45,18.0,5.5,1.05,17.7,6.5,11.33,0.0
2018,9,5,6,0,36.0,11.0,1.1,18.0,13.0,31.29,0.48
2018,9,5,6,15,83.0,23.0,1.1,18.6,34.5,73.6,52.74
2018,9,5,6,30,130.0,35.0,1.1,19.2,56.0,116.61,91.12
2018,9,5,6,45,96.5,41.0,1.1,19.8,60.0,109.73,86.88
2018,9,5,7,0,63.0,47.0,1.1,20.4,64.0,90.87,71.54
2018,9,5,7,15,31.5,56.5,1.1,21.35,65.0,74.43,57.27
2018,9,5,7,30,0.0,66.0,1.1,22.3,66.0,58.33,42.83
2018,9,5,7,45,0.0,82.0,1.15,23.25,82.0,73.04,54.59
2018,9,5,8,0,0.0,98.0,1.2,24.2,98.0,88.15,66.39
2018,9,5,8,15,11.5,136.5,1.15,25.25,142.5,135.63,104.09
2018,9,5,8,30,23.0,175.0,1.1,26.3,187.0,184.48,141.66
2018,9,5,8,45,41.5,219.0,1.1,27.35,243.5,261.69,199.79
2018,9,5,9,0,60.0,263.0,1.1,28.4,300.0,327.95,247.6
2018,9,5,9,15,250.0,251.0,1.2,29.2,422.0,530.74,397.15
2018,9,5,9,30,440.0,239.0,1.3,30.0,544.0,724.86,530.32
2018,9,5,9,45,609.0,193.5,1.4,30.8,638.5,854.55,614.62
2018,9,5,10,0,778.0,148.0,1.5,31.6,733.0,970.98,684.71
2018,9,5,10,15,803.0,143.0,1.6,32.25,767.0,993.58,695.81
2018,9,5,10,30,828.0,138.0,1.7,32.9,801.0,1012.7,705.87
2018,9,5,10,45,834.5,139.0,1.8,33.55,822.0,1016.04,706.37
2018,9,5,11,0,841.0,140.0,1.9,34.2,843.0,1015.6,704.82
2018,9,5,11,15,845.0,140.5,2.0,34.5,856.0,1008.32,700.22
2018,9,5,11,30,849.0,141.0,2.1,34.8,869.0,997.28,693.45
2018,9,5,11,45,850.5,141.5,2.25,35.1,874.5,969.58,676.96
2018,9,5,12,0,852.0,142.0,2.4,35.4,880.0,949.46,665.18
2018,9,5,12,15,851.5,141.0,2.55,35.4,876.5,922.68,649.84
2018,9,5,12,30,851.0,140.0,2.7,35.4,873.0,892.75,632.34
2018,9,5,12,45,848.0,139.5,2.8,35.45,862.0,865.35,615.81
2018,9,5,13,0,845.0,139.0,2.9,35.5,851.0,827.04,592.02
2018,9,5,13,15,840.0,137.5,3.0,35.35,832.0,783.65,565.13
2018,9,5,13,30,835.0,136.0,3.1,35.2,813.0,738.06,535.51
2018,9,5,13,45,827.0,134.0,3.15,35.05,786.5,687.99,501.13
2018,9,5,14,0,819.0,132.0,3.2,34.9,760.0,636.47,464.78
2018,9,5,14,15,808.5,129.0,3.25,34.6,726.5,581.4,425.11
2018,9,5,14,30,798.0,126.0,3.3,34.3,693.0,525.64,383.62
2018,9,5,14,45,778.0,125.5,3.35,34.0,652.5,467.35,338.89
2018,9,5,15,0,758.0,125.0,3.4,33.7,612.0,409.96,293.41
2018,9,5,15,15,745.0,119.0,3.4,33.7,569.5,347.83,242.79
2018,9,5,15,30,732.0,113.0,3.4,33.7,527.0,289.43,194.08
2018,9,5,15,45,700.5,110.0,3.45,32.8,477.5,230.57,146.52
2018,9,5,16,0,669.0,107.0,3.5,31.9,428.0,175.19,103.85
2018,9,5,16,15,616.5,104.0,3.5,31.15,373.5,121.91,69.43
2018,9,5,16,30,564.0,101.0,3.5,30.4,319.0,75.41,57.56
2018,9,5,16,45,525.0,90.5,3.5,29.65,270.0,65.42,49.55
2018,9,5,17,0,486.0,80.0,3.5,28.9,221.0,59.55,44.79
2018,9,5,17,15,429.0,69.0,3.35,27.8,174.5,52.85,39.2
2018,9,5,17,30,372.0,58.0,3.2,26.7,128.0,44.11,31.62
2018,9,5,17,45,281.0,45.0,3.05,25.65,88.0,34.75,23.23
2018,9,5,18,0,190.0,32.0,2.9,24.6,48.0,25.1,12.62
2018,9,5,18,15,104.0,18.0,2.8,23.9,26.0,16.37,0.0
2018,9,5,18,30,18.0,4.0,2.7,23.2,4.0,0.0,0.0
2018,9,5,18,45,9.0,2.0,2.6,22.5,2.0,0.0,0.0
2018,9,5,19,0,0.0,0.0,2.5,21.8,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.4,21.45,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.3,21.1,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,2.25,20.75,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,2.2,20.4,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.1,20.2,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,1.95,19.8,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,1.9,19.6,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,1.85,19.45,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,1.8,19.3,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,1.8,19.1,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,1.8,18.9,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,1.75,18.7,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,1.65,18.3,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,1.6,18.1,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,1.55,17.95,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,1.5,17.65,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,1.45,17.4,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,1.35,17.2,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,1.15,16.8,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,1.05,16.65,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,0.75,16.35,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,0.65,16.25,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,0.6,16.15,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,0.5,15.9,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,9,6,5,45,27.5,6.0,0.8,16.8,7.5,15.15,0.0
2018,9,6,6,0,55.0,12.0,0.9,17.1,15.0,47.25,0.0
2018,9,6,6,15,73.5,20.0,0.8,17.75,28.5,64.78,45.68
2018,9,6,6,30,92.0,28.0,0.7,18.4,42.0,87.0,66.94
2018,9,6,6,45,72.0,35.0,0.65,19.0,48.5,87.74,68.68
2018,9,6,7,0,52.0,42.0,0.6,19.6,55.0,78.22,61.05
2018,9,6,7,15,26.0,52.0,0.55,20.65,58.5,66.03,50.33
2018,9,6,7,30,0.0,62.0,0.5,21.7,62.0,54.77,40.02
2018,9,6,7,45,0.0,84.5,0.45,22.7,84.5,75.54,56.74
2018,9,6,8,0,0.0,107.0,0.4,23.7,107.0,97.14,73.67
2018,9,6,8,15,6.0,143.5,0.4,24.9,146.5,138.26,105.73
2018,9,6,8,30,12.0,180.0,0.4,26.1,186.0,180.17,137.33
2018,9,6,8,45,165.0,204.0,0.4,27.35,305.5,373.78,285.15
2018,9,6,9,0,318.0,228.0,0.4,28.6,425.0,565.03,418.53
2018,9,6,9,15,574.5,167.5,0.45,29.65,553.0,775.6,558.15
2018,9,6,9,30,831.0,107.0,0.5,30.7,681.0,960.51,667.18
2018,9,6,9,45,846.0,107.5,0.55,31.7,717.0,975.88,670.64
2018,9,6,10,0,861.0,108.0,0.6,32.7,753.0,998.42,680.92
2018,9,6,10,15,868.5,109.5,0.9,33.3,781.0,1011.05,691.58
2018,9,6,10,30,876.0,111.0,1.2,33.9,809.0,1019.98,699.64
2018,9,6,10,45,881.5,111.5,1.45,34.45,830.0,1021.99,702.45
2018,9,6,11,0,887.0,112.0,1.7,35.0,851.0,1020.18,702.73
2018,9,6,11,15,890.0,112.5,1.9,35.25,863.5,1012.03,699.18
2018,9,6,11,30,893.0,113.0,2.1,35.5,876.0,1000.07,693.24
2018,9,6,11,45,894.0,113.0,2.3,35.75,881.0,981.91,683.35
2018,9,6,12,0,895.0,113.0,2.5,36.0,886.0,960.13,671.09
2018,9,6,12,15,896.5,111.5,2.65,36.1,883.5,933.78,655.78
2018,9,6,12,30,898.0,110.0,2.8,36.2,881.0,904.0,638.16
2018,9,6,12,45,898.0,108.0,2.9,36.25,870.5,869.15,616.89
2018,9,6,13,0,898.0,106.0,3.0,36.3,860.0,831.22,593.45
2018,9,6,13,15,894.5,104.5,3.15,36.2,841.5,788.16,566.97
2018,9,6,13,30,891.0,103.0,3.3,36.1,823.0,742.61,538.4
2018,9,6,13,45,885.5,101.5,3.4,35.95,797.0,693.42,504.99
2018,9,6,14,0,880.0,100.0,3.5,35.8,771.0,642.34,468.9
2018,9,6,14,15,871.5,98.0,3.55,35.55,738.0,587.42,428.98
2018,9,6,14,30,863.0,96.0,3.6,35.3,705.0,531.39,386.89
2018,9,6,14,45,852.0,93.0,3.65,35.05,666.0,472.47,341.26
2018,9,6,15,0,841.0,90.0,3.7,34.8,627.0,413.25,293.82
2018,9,6,15,15,824.5,87.5,3.7,34.8,583.0,348.93,241.04
2018,9,6,15,30,808.0,85.0,3.7,34.8,539.0,288.47,190.3
2018,9,6,15,45,788.0,81.5,3.7,34.0,491.0,227.67,140.32
2018,9,6,16,0,768.0,78.0,3.7,33.2,443.0,168.8,94.38
2018,9,6,16,15,741.0,73.5,3.6,32.6,392.5,110.78,56.44
2018,9,6,16,30,714.0,69.0,3.5,32.0,342.0,56.1,41.2
2018,9,6,16,45,674.0,63.5,3.45,31.4,290.0,49.83,36.19
2018,9,6,17,0,634.0,58.0,3.4,30.8,238.0,42.72,30.33
2018,9,6,17,15,559.0,52.5,3.1,29.8,186.5,39.68,27.79
2018,9,6,17,30,484.0,47.0,2.8,28.8,135.0,36.66,25.07
2018,9,6,17,45,376.0,37.0,2.55,27.75,91.5,29.59,18.67
2018,9,6,18,0,268.0,27.0,2.3,26.7,48.0,22.31,9.62
2018,9,6,18,15,145.5,15.0,2.2,26.05,25.0,13.64,0.0
2018,9,6,18,30,23.0,3.0,2.1,25.4,2.0,0.0,0.0
2018,9,6,18,45,11.5,1.5,2.05,24.75,1.0,0.0,0.0
2018,9,6,19,0,0.0,0.0,2.0,24.1,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,1.85,23.7,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,1.7,23.3,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,1.6,22.9,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,1.4,22.2,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,1.3,21.9,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,1.15,21.6,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,1.0,21.05,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,0.95,20.55,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,0.9,18.95,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,0.9,18.65,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,0.9,18.35,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,0.9,17.85,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,0.9,17.25,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,0.85,17.15,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,9,7,5,45,70.5,6.5,0.75,18.65,10.0,30.81,0.0
2018,9,7,6,0,141.0,13.0,0.7,19.2,20.0,87.97,0.0
2018,9,7,6,15,180.5,23.0,0.75,20.0,43.5,137.28,100.3
2018,9,7,6,30,220.0,33.0,0.8,20.8,67.0,173.43,135.82
2018,9,7,6,45,179.5,42.0,0.85,21.6,77.0,172.2,137.27
2018,9,7,7,0,139.0,51.0,0.9,22.4,87.0,153.27,122.84
2018,9,7,7,15,69.5,72.5,0.95,23.45,90.5,127.65,100.84
2018,9,7,7,30,0.0,94.0,1.0,24.5,94.0,86.39,65.17
2018,9,7,7,45,5.0,120.5,1.05,25.5,123.0,116.47,89.13
2018,9,7,8,0,10.0,147.0,1.1,26.5,152.0,146.97,112.69
2018,9,7,8,15,40.0,185.5,1.1,27.7,207.0,225.73,173.58
2018,9,7,8,30,70.0,224.0,1.1,28.9,262.0,295.79,225.46
2018,9,7,8,45,272.0,211.0,1.15,30.1,376.5,497.28,375.32
2018,9,7,9,0,474.0,198.0,1.2,31.3,491.0,696.33,511.98
2018,9,7,9,15,699.5,137.0,1.3,32.1,601.5,860.99,617.51
2018,9,7,9,30,925.0,76.0,1.4,32.9,712.0,1005.74,703.81
2018,9,7,9,45,928.0,81.0,1.45,33.7,746.5,1026.57,711.75
2018,9,7,10,0,931.0,86.0,1.5,34.5,781.0,1043.41,718.79
2018,9,7,10,15,938.0,86.5,1.6,34.95,809.5,1055.02,724.62
2018,9,7,10,30,945.0,87.0,1.7,35.4,838.0,1062.67,728.22
2018,9,7,10,45,950.5,88.0,1.8,35.9,860.0,1065.31,728.82
2018,9,7,11,0,956.0,89.0,1.9,36.4,882.0,1063.82,727.1
2018,9,7,11,15,959.5,89.0,2.0,36.65,895.5,1055.1,721.94
2018,9,7,11,30,963.0,89.0,2.1,36.9,909.0,1042.29,714.45
2018,9,7,11,45,964.5,89.0,2.2,37.15,914.5,1023.5,703.42
2018,9,7,12,0,966.0,89.0,2.3,37.4,920.0,1000.8,690.04
2018,9,7,12,15,965.0,89.5,2.4,37.4,917.0,972.51,673.92
2018,9,7,12,30,964.0,90.0,2.5,37.4,914.0,940.63,655.46
2018,9,7,12,45,961.0,90.0,2.6,37.4,902.5,903.11,633.28
2018,9,7,13,0,958.0,90.0,2.7,37.4,891.0,862.46,608.86
2018,9,7,13,15,954.0,89.0,2.8,37.25,871.5,817.11,581.44
2018,9,7,13,30,950.0,88.0,2.9,37.1,852.0,769.12,551.84
2018,9,7,13,45,943.5,87.0,3.0,36.95,824.5,717.02,517.62
2018,9,7,14,0,937.0,86.0,3.1,36.8,797.0,662.96,479.98
2018,9,7,14,15,928.5,84.5,3.2,36.5,763.0,605.58,439.0
2018,9,7,14,30,920.0,83.0,3.3,36.2,729.0,546.95,395.55
2018,9,7,14,45,908.5,81.5,3.4,35.9,689.0,485.98,348.74
2018,9,7,15,0,897.0,80.0,3.5,35.6,649.0,424.63,299.88
2018,9,7,15,15,881.5,78.0,3.5,35.6,603.5,361.41,247.76
2018,9,7,15,30,866.0,76.0,3.5,35.6,558.0,298.85,195.29
2018,9,7,15,45,845.0,73.0,3.6,34.65,508.0,235.26,143.35
2018,9,7,16,0,824.0,70.0,3.7,33.7,458.0,168.14,91.42
2018,9,7,16,15,795.0,67.0,3.7,32.9,405.5,107.67,52.61
2018,9,7,16,30,766.0,64.0,3.7,32.1,353.0,50.74,36.74
2018,9,7,16,45,711.0,60.5,3.75,31.3,296.5,47.72,34.45
2018,9,7,17,0,656.0,57.0,3.8,30.5,240.0,46.14,33.24
2018,9,7,17,15,595.0,50.5,3.6,29.3,189.5,38.36,26.73
2018,9,7,17,30,534.0,44.0,3.4,28.1,139.0,34.43,23.24
2018,9,7,17,45,429.5,35.5,3.25,26.95,95.0,28.56,17.79
2018,9,7,18,0,325.0,27.0,3.1,25.8,51.0,22.61,8.68
2018,9,7,18,15,174.5,15.0,2.95,25.05,26.5,13.64,0.0
2018,9,7,18,30,24.0,3.0,2.8,24.3,2.0,0.0,0.0
2018,9,7,18,45,12.0,1.5,2.65,23.55,1.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,2.5,22.8,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,2.3,22.45,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,2.1,22.1,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,1.9,21.75,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,1.7,21.4,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,1.55,21.15,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,1.4,20.9,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,1.3,20.7,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,1.15,20.3,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,1.05,19.9,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,1.0,19.15,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,1.0,18.85,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,1.0,18.55,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,1.0,18.25,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,0.9,17.45,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,0.9,17.15,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,0.95,16.8,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,9,8,5,45,140.5,10.0,1.2,18.0,17.0,58.84,0.0
2018,9,8,6,0,281.0,20.0,1.3,18.5,34.0,152.98,0.0
2018,9,8,6,15,423.5,27.5,1.45,19.25,77.5,252.13,185.44
2018,9,8,6,30,566.0,35.0,1.6,20.0,121.0,360.61,283.18
2018,9,8,6,45,427.0,44.0,1.8,20.75,123.5,326.13,261.97
2018,9,8,7,0,288.0,53.0,2.0,21.5,126.0,263.81,214.46
2018,9,8,7,15,146.5,83.0,2.05,22.5,120.5,205.05,165.5
2018,9,8,7,30,5.0,113.0,2.1,23.5,115.0,110.74,85.4
2018,9,8,7,45,30.0,145.0,2.15,24.5,158.5,174.12,136.61
2018,9,8,8,0,55.0,177.0,2.2,25.5,202.0,230.64,180.74
2018,9,8,8,15,92.0,205.0,2.3,26.45,252.0,293.95,229.38
2018,9,8,8,30,129.0,233.0,2.4,27.4,302.0,375.51,290.19
2018,9,8,8,45,247.0,234.0,2.55,28.35,380.5,502.25,384.77
2018,9,8,9,0,365.0,235.0,2.7,29.3,459.0,618.3,467.98
2018,9,8,9,15,631.5,161.5,2.8,30.15,581.0,824.28,611.78
2018,9,8,9,30,898.0,88.0,2.9,31.0,703.0,993.79,718.92
2018,9,8,9,45,916.0,87.5,3.0,31.8,742.5,1022.35,732.72
2018,9,8,10,0,934.0,87.0,3.1,32.6,782.0,1047.5,745.54
2018,9,8,10,15,940.5,88.5,3.2,33.2,811.0,1059.67,750.84
2018,9,8,10,30,947.0,90.0,3.3,33.8,840.0,1067.83,753.84
2018,9,8,10,45,951.5,90.5,3.4,34.4,860.5,1068.75,752.46
2018,9,8,11,0,956.0,91.0,3.5,35.0,881.0,1065.57,748.72
2018,9,8,11,15,958.0,92.0,3.55,35.2,894.0,1056.32,742.21
2018,9,8,11,30,960.0,93.0,3.6,35.4,907.0,1043.0,733.33
2018,9,8,11,45,961.0,92.5,3.65,35.65,911.5,1023.1,720.31
2018,9,8,12,0,962.0,92.0,3.7,35.9,916.0,999.33,704.96
2018,9,8,12,15,962.0,91.0,3.8,35.9,912.5,970.35,687.38
2018,9,8,12,30,962.0,90.0,3.9,35.9,909.0,937.78,667.43
2018,9,8,12,45,960.5,88.5,4.05,35.9,897.0,899.97,644.21
2018,9,8,13,0,959.0,87.0,4.2,35.9,885.0,858.97,618.63
2018,9,8,13,15,955.0,85.5,4.25,35.75,865.0,813.03,589.44
2018,9,8,13,30,951.0,84.0,4.3,35.6,845.0,764.46,558.14
