Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,28,13,15,895.0,98.5,2.9,30.8,753.0,746.84,553.69
2018,9,28,13,30,890.0,97.0,3.0,30.8,732.0,698.7,520.44
2018,9,28,13,45,883.5,95.0,3.15,30.8,704.0,647.07,483.33
2018,9,28,14,0,877.0,93.0,3.3,30.8,676.0,593.75,443.75
2018,9,28,14,15,866.5,90.5,3.4,30.45,641.0,536.44,400.33
2018,9,28,14,30,856.0,88.0,3.5,30.1,606.0,478.36,354.7
2018,9,28,14,45,841.0,85.0,3.6,29.8,565.0,415.76,304.02
2018,9,28,15,0,826.0,82.0,3.7,29.5,524.0,354.55,252.76
2018,9,28,15,15,804.0,79.0,3.7,29.5,478.0,292.05,199.31
2018,9,28,15,30,782.0,76.0,3.7,29.5,432.0,231.36,147.51
2018,9,28,15,45,753.0,72.5,3.85,28.15,383.0,171.28,99.56
2018,9,28,16,0,724.0,69.0,4.0,26.8,334.0,114.47,60.43
2018,9,28,16,15,682.5,63.5,3.95,25.8,283.0,59.27,36.69
2018,9,28,16,30,641.0,58.0,3.9,24.8,232.0,43.17,31.54
2018,9,28,16,45,533.0,52.5,3.8,23.85,176.0,39.98,28.77
2018,9,28,17,0,425.0,47.0,3.7,22.9,120.0,36.92,25.88
2018,9,28,17,15,306.5,36.0,3.55,21.9,79.0,28.95,18.45
2018,9,28,17,30,188.0,25.0,3.4,20.9,38.0,19.69,5.67
2018,9,28,17,45,103.0,14.0,3.25,19.95,20.0,12.73,0.0
2018,9,28,18,0,18.0,3.0,3.1,19.0,2.0,0.0,0.0
2018,9,28,18,15,9.0,1.5,3.05,18.45,1.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,3.0,17.9,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.25,15.55,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,1.9,14.85,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,0.95,12.8,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,9,29,5,45,11.0,2.0,1.05,13.2,2.0,0.0,0.0
2018,9,29,6,0,22.0,4.0,1.1,13.3,4.0,3.64,0.0
2018,9,29,6,15,142.5,18.0,1.2,13.9,30.5,104.9,0.0
2018,9,29,6,30,263.0,32.0,1.3,14.5,57.0,209.32,155.2
2018,9,29,6,45,256.0,49.5,1.35,15.05,86.5,238.94,192.31
2018,9,29,7,0,249.0,67.0,1.4,15.6,116.0,268.01,219.64
2018,9,29,7,15,438.0,66.0,1.35,16.15,183.0,410.77,337.93
2018,9,29,7,30,627.0,65.0,1.3,16.7,250.0,567.09,459.54
2018,9,29,7,45,508.5,94.5,1.2,17.2,262.5,538.1,434.11
2018,9,29,8,0,390.0,124.0,1.1,17.7,275.0,491.24,395.08
2018,9,29,8,15,289.5,162.0,1.05,18.45,282.0,448.17,358.49
2018,9,29,8,30,189.0,200.0,1.0,19.2,289.0,397.11,315.27
2018,9,29,8,45,338.0,189.5,1.0,19.9,368.0,537.9,422.51
2018,9,29,9,0,487.0,179.0,1.0,20.6,447.0,689.13,529.66
2018,9,29,9,15,684.0,131.5,1.05,21.3,538.0,837.63,628.49
2018,9,29,9,30,881.0,84.0,1.1,22.0,629.0,964.55,707.2
2018,9,29,9,45,888.5,87.0,1.2,22.7,662.0,984.71,716.7
2018,9,29,10,0,896.0,90.0,1.3,23.4,695.0,1001.19,725.34
2018,9,29,10,15,904.0,91.0,1.5,23.9,722.0,1011.98,732.65
2018,9,29,10,30,912.0,92.0,1.7,24.4,749.0,1018.9,737.48
2018,9,29,10,45,917.0,93.0,1.85,24.9,768.0,1018.9,737.23
2018,9,29,11,0,922.0,94.0,2.0,25.4,787.0,1014.91,734.53
2018,9,29,11,15,925.0,94.0,2.15,25.65,798.0,1003.85,728.1
2018,9,29,11,30,928.0,94.0,2.3,25.9,809.0,988.86,719.18
2018,9,29,11,45,928.5,94.0,2.45,26.2,811.5,967.67,706.1
2018,9,29,12,0,929.0,94.0,2.6,26.5,814.0,942.77,690.54
2018,9,29,12,15,929.5,93.0,2.7,26.65,809.5,913.19,671.8
2018,9,29,12,30,930.0,92.0,2.8,26.8,805.0,880.14,650.66
2018,9,29,12,45,929.0,90.0,2.85,26.9,792.0,841.51,625.39
2018,9,29,13,0,928.0,88.0,2.9,27.0,779.0,799.81,597.87
2018,9,29,13,15,923.0,87.0,2.95,27.0,757.5,753.37,567.03
2018,9,29,13,30,918.0,86.0,3.0,27.0,736.0,704.54,532.88
2018,9,29,13,45,910.0,84.5,3.1,26.95,707.5,651.2,493.85
2018,9,29,14,0,902.0,83.0,3.2,26.9,679.0,596.25,452.36
2018,9,29,14,15,881.5,84.5,3.25,26.75,641.0,536.39,405.85
2018,9,29,14,30,861.0,86.0,3.3,26.6,603.0,476.7,357.94
2018,9,29,14,45,709.5,117.5,3.35,26.4,524.0,389.22,289.22
2018,9,29,15,0,558.0,149.0,3.4,26.2,445.0,317.33,232.65
2018,9,29,15,15,628.0,120.0,3.4,26.2,425.0,274.85,193.53
2018,9,29,15,30,698.0,91.0,3.4,26.2,405.0,221.43,144.67
2018,9,29,15,45,720.5,77.5,3.4,25.4,368.5,169.01,100.23
2018,9,29,16,0,743.0,64.0,3.4,24.6,332.0,109.89,56.98
2018,9,29,16,15,662.0,63.0,3.3,24.0,274.5,52.6,32.9
2018,9,29,16,30,581.0,62.0,3.2,23.4,217.0,46.28,34.41
2018,9,29,16,45,438.0,57.5,3.05,22.75,159.5,44.05,32.39
2018,9,29,17,0,295.0,53.0,2.9,22.1,102.0,40.43,28.91
2018,9,29,17,15,267.0,38.5,2.7,21.3,71.0,29.94,19.18
2018,9,29,17,30,239.0,24.0,2.5,20.5,40.0,20.04,3.67
2018,9,29,17,45,119.5,12.0,2.25,19.7,20.0,10.91,0.0
2018,9,29,18,0,0.0,0.0,2.0,18.9,0.0,0.0,0.0
2018,9,29,18,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,1.9,18.1,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,1.8,17.7,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.65,17.05,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.35,16.25,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.25,15.95,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,1.1,15.35,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,1.05,15.25,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,0.95,15.2,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.85,15.2,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.8,15.15,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.8,15.15,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.75,15.35,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.7,15.45,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.7,15.55,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,9,30,5,45,8.5,1.5,0.7,15.7,1.5,0.0,0.0
2018,9,30,6,0,17.0,3.0,0.7,15.8,3.0,0.0,0.0
2018,9,30,6,15,71.0,15.5,0.8,16.0,21.5,47.82,0.0
2018,9,30,6,30,125.0,28.0,0.9,16.2,40.0,129.43,92.58
2018,9,30,6,45,192.0,43.5,1.05,16.35,74.5,193.11,154.15
2018,9,30,7,0,259.0,59.0,1.2,16.5,109.0,263.63,215.48
2018,9,30,7,15,206.5,80.0,1.3,17.0,127.5,251.07,206.47
2018,9,30,7,30,154.0,101.0,1.4,17.5,146.0,233.16,191.68
2018,9,30,7,45,145.5,124.5,1.45,17.95,173.5,259.75,212.75
2018,9,30,8,0,137.0,148.0,1.5,18.4,201.0,284.76,231.66
2018,9,30,8,15,297.5,150.5,1.5,19.1,284.5,440.42,355.71
2018,9,30,8,30,458.0,153.0,1.5,19.8,368.0,609.96,482.2
2018,9,30,8,45,530.0,151.0,1.5,20.55,423.5,684.06,532.74
2018,9,30,9,0,602.0,149.0,1.5,21.3,479.0,768.37,588.29
2018,9,30,9,15,626.0,153.5,1.35,21.85,518.5,807.68,609.99
2018,9,30,9,30,650.0,158.0,1.2,22.4,558.0,844.9,629.97
2018,9,30,9,45,701.0,149.5,1.05,22.9,602.0,891.17,655.21
2018,9,30,10,0,752.0,141.0,0.9,23.4,646.0,934.84,677.64
2018,9,30,10,15,768.0,141.5,0.85,23.65,674.5,945.1,680.86
2018,9,30,10,30,784.0,142.0,0.8,23.9,703.0,958.87,686.81
2018,9,30,10,45,815.5,133.5,0.7,24.1,730.5,974.31,692.86
2018,9,30,11,0,847.0,125.0,0.6,24.3,758.0,985.56,696.23
2018,9,30,11,15,858.0,122.0,0.65,24.45,771.5,978.92,692.21
2018,9,30,11,30,869.0,119.0,0.7,24.6,785.0,958.86,680.28
2018,9,30,11,45,742.0,172.5,0.7,24.7,742.5,892.69,638.8
2018,9,30,12,0,615.0,226.0,0.7,24.8,700.0,810.92,585.95
2018,9,30,12,15,415.0,287.5,0.7,24.8,606.5,672.26,491.23
2018,9,30,12,30,215.0,349.0,0.7,24.8,513.0,525.39,387.86
2018,9,30,12,45,405.0,283.5,0.65,24.8,585.5,620.12,458.18
2018,9,30,13,0,595.0,218.0,0.6,24.8,658.0,682.28,501.81
2018,9,30,13,15,463.5,229.0,0.65,24.85,566.0,564.67,419.39
2018,9,30,13,30,332.0,240.0,0.7,24.9,474.0,453.31,340.5
2018,9,30,13,45,271.5,257.0,0.7,24.9,443.0,411.36,309.79
2018,9,30,14,0,211.0,274.0,0.7,24.9,412.0,369.72,278.6
2018,9,30,14,15,158.5,257.5,0.8,24.8,358.0,313.02,236.91
2018,9,30,14,30,106.0,241.0,0.9,24.7,304.0,262.2,199.12
2018,9,30,14,45,166.0,230.5,1.0,24.6,321.5,266.73,202.03
2018,9,30,15,0,226.0,220.0,1.1,24.5,339.0,263.81,197.82
2018,9,30,15,15,144.5,179.0,1.1,24.5,252.5,191.1,142.67
2018,9,30,15,30,63.0,138.0,1.1,24.5,166.0,130.74,97.72
2018,9,30,15,45,103.0,138.0,1.3,24.05,177.5,127.95,94.17
2018,9,30,16,0,143.0,138.0,1.5,23.6,189.0,119.98,87.46
2018,9,30,16,15,125.5,119.5,1.45,23.15,159.0,92.76,74.22
2018,9,30,16,30,108.0,101.0,1.4,22.7,129.0,78.19,61.86
2018,9,30,16,45,78.0,79.5,1.35,22.25,97.5,62.58,48.29
2018,9,30,17,0,48.0,58.0,1.3,21.8,66.0,47.8,35.14
2018,9,30,17,15,30.0,37.5,1.25,21.3,42.0,31.6,20.35
2018,9,30,17,30,12.0,17.0,1.2,20.8,18.0,15.0,0.0
2018,9,30,17,45,6.0,8.5,1.1,20.35,9.0,7.73,0.0
2018,9,30,18,0,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,9,30,18,15,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.95,18.95,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.85,18.65,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.8,17.85,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.75,17.55,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.65,17.45,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.55,17.3,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.5,17.2,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.5,17.05,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.5,16.9,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.45,16.85,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.4,16.8,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.35,16.75,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.3,16.7,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.25,16.65,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,0.2,16.6,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,0.15,16.55,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,0.1,16.5,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,0.2,16.45,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,0.3,16.4,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,0.35,16.4,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,0.4,16.4,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,0.45,16.35,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,0.5,16.3,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,0.55,16.25,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,0.6,16.25,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,0.6,16.35,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,0.6,16.45,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.65,16.55,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.7,16.65,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,10,1,5,45,19.0,3.0,0.7,16.75,2.5,0.0,0.0
2018,10,1,6,0,38.0,6.0,0.7,16.8,5.0,0.0,0.0
2018,10,1,6,15,171.0,18.5,0.65,17.2,31.5,98.06,0.0
2018,10,1,6,30,304.0,31.0,0.6,17.6,58.0,230.22,162.95
2018,10,1,6,45,410.0,39.5,0.55,18.0,102.0,318.79,250.88
2018,10,1,7,0,516.0,48.0,0.5,18.4,146.0,417.23,332.25
2018,10,1,7,15,580.5,54.0,0.55,19.05,196.0,493.23,392.83
2018,10,1,7,30,645.0,60.0,0.6,19.7,246.0,573.49,452.55
2018,10,1,7,45,655.5,69.5,0.65,20.3,289.5,620.53,485.1
2018,10,1,8,0,666.0,79.0,0.7,20.9,333.0,666.11,515.6
2018,10,1,8,15,700.0,83.5,0.8,21.8,382.0,723.28,553.13
2018,10,1,8,30,734.0,88.0,0.9,22.7,431.0,775.47,586.0
2018,10,1,8,45,769.0,88.5,1.0,23.65,478.5,827.55,617.9
2018,10,1,9,0,804.0,89.0,1.1,24.6,526.0,878.18,648.12
2018,10,1,9,15,834.5,86.0,1.15,25.3,569.0,918.23,670.8
2018,10,1,9,30,865.0,83.0,1.2,26.0,612.0,946.14,685.55
2018,10,1,9,45,878.0,84.0,1.3,26.75,646.0,968.86,697.74
2018,10,1,10,0,891.0,85.0,1.4,27.5,680.0,988.12,707.79
2018,10,1,10,15,899.5,85.5,1.45,27.95,706.5,998.66,712.54
2018,10,1,10,30,908.0,86.0,1.5,28.4,733.0,1005.38,715.13
2018,10,1,10,45,914.5,86.5,1.5,28.9,752.5,1006.2,713.34
2018,10,1,11,0,921.0,87.0,1.5,29.4,772.0,1003.03,709.32
2018,10,1,11,15,923.5,87.5,1.6,29.7,783.0,992.0,702.64
2018,10,1,11,30,926.0,88.0,1.7,30.0,794.0,977.06,693.64
2018,10,1,11,45,926.5,88.0,1.85,30.3,796.5,955.85,681.32
2018,10,1,12,0,927.0,88.0,2.0,30.6,799.0,930.95,666.56
2018,10,1,12,15,916.0,92.5,2.1,30.65,791.0,897.34,646.22
2018,10,1,12,30,905.0,97.0,2.2,30.7,783.0,860.83,623.82
2018,10,1,12,45,860.5,113.0,2.35,30.75,756.0,806.74,589.86
2018,10,1,13,0,816.0,129.0,2.5,30.8,729.0,757.71,558.71
2018,10,1,13,15,845.0,113.0,2.55,30.75,718.5,723.63,536.37
2018,10,1,13,30,874.0,97.0,2.6,30.7,708.0,682.06,507.56
2018,10,1,13,45,881.0,89.5,2.65,30.6,684.0,634.06,472.98
2018,10,1,14,0,888.0,82.0,2.7,30.5,660.0,583.13,435.12
2018,10,1,14,15,876.5,80.0,2.7,30.3,624.5,525.31,390.82
2018,10,1,14,30,865.0,78.0,2.7,30.1,589.0,466.83,344.51
2018,10,1,14,45,750.5,101.5,2.65,29.9,522.5,389.52,283.82
2018,10,1,15,0,636.0,125.0,2.6,29.7,456.0,321.6,230.12
2018,10,1,15,15,597.5,120.5,2.6,29.7,409.0,264.14,182.81
2018,10,1,15,30,559.0,116.0,2.6,29.7,362.0,210.92,139.29
2018,10,1,15,45,456.0,118.0,2.6,29.0,303.0,156.82,100.25
2018,10,1,16,0,353.0,120.0,2.6,28.3,244.0,116.56,75.95
2018,10,1,16,15,343.0,101.5,2.4,27.55,206.0,74.93,57.99
2018,10,1,16,30,333.0,83.0,2.2,26.8,168.0,61.03,46.36
2018,10,1,16,45,289.0,68.0,2.05,26.05,129.5,50.97,37.69
2018,10,1,17,0,245.0,53.0,1.9,25.3,91.0,40.48,28.4
2018,10,1,17,15,169.0,37.0,1.75,24.5,58.5,28.72,17.46
2018,10,1,17,30,93.0,21.0,1.6,23.7,26.0,16.54,0.0
2018,10,1,17,45,46.5,10.5,1.45,22.85,13.0,9.55,0.0
2018,10,1,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,1.25,21.65,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,1.2,21.3,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,1.15,20.95,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,1.0,20.35,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.85,19.85,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.75,19.45,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.7,19.15,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.65,18.85,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.6,18.05,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.6,17.95,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.6,17.85,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.6,17.85,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.55,17.9,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,10,2,5,45,9.0,1.5,0.5,17.95,1.5,0.0,0.0
2018,10,2,6,0,18.0,3.0,0.5,18.0,3.0,0.0,0.0
2018,10,2,6,15,42.5,15.0,0.5,18.35,18.0,33.84,0.0
2018,10,2,6,30,67.0,27.0,0.5,18.7,33.0,84.9,56.1
2018,10,2,6,45,122.0,41.5,0.55,19.05,61.0,136.48,106.34
2018,10,2,7,0,177.0,56.0,0.6,19.4,89.0,193.49,155.59
2018,10,2,7,15,243.5,71.0,0.5,19.95,131.5,279.68,226.03
2018,10,2,7,30,310.0,86.0,0.4,20.5,174.0,356.72,286.5
2018,10,2,7,45,219.0,115.5,0.3,21.05,183.5,319.58,254.82
2018,10,2,8,0,128.0,145.0,0.2,21.6,193.0,274.36,216.88
2018,10,2,8,15,131.0,155.5,0.45,22.4,210.5,290.5,229.57
2018,10,2,8,30,134.0,166.0,0.7,23.2,228.0,306.78,241.51
2018,10,2,8,45,151.0,193.5,0.95,24.05,270.0,356.63,278.61
2018,10,2,9,0,168.0,221.0,1.2,24.9,312.0,406.39,314.63
2018,10,2,9,15,283.0,221.0,1.35,25.55,387.5,533.68,408.85
2018,10,2,9,30,398.0,221.0,1.5,26.2,463.0,665.37,501.68
2018,10,2,9,45,531.5,190.0,1.65,26.85,532.0,762.32,569.06
2018,10,2,10,0,665.0,159.0,1.8,27.5,601.0,868.72,638.49
2018,10,2,10,15,696.0,157.5,1.9,27.9,636.0,897.55,655.28
2018,10,2,10,30,727.0,156.0,2.0,28.3,671.0,923.22,670.78
2018,10,2,10,45,778.0,140.0,2.05,28.7,704.0,942.33,681.56
2018,10,2,11,0,829.0,124.0,2.1,29.1,737.0,964.31,694.29
2018,10,2,11,15,761.5,153.0,2.2,29.35,722.5,917.52,663.84
2018,10,2,11,30,694.0,182.0,2.3,29.6,708.0,875.2,636.66
2018,10,2,11,45,622.0,202.0,2.4,29.8,674.5,811.16,594.56
2018,10,2,12,0,550.0,222.0,2.5,30.0,641.0,746.79,550.17
2018,10,2,12,15,614.0,205.5,2.6,30.15,670.5,764.62,563.91
2018,10,2,12,30,678.0,189.0,2.7,30.3,700.0,776.03,572.52
2018,10,2,12,45,740.0,160.5,2.8,30.4,709.0,766.73,567.37
2018,10,2,13,0,802.0,132.0,2.9,30.5,718.0,748.47,555.74
2018,10,2,13,15,810.5,124.5,3.0,30.45,702.0,708.94,528.7
2018,10,2,13,30,819.0,117.0,3.1,30.4,686.0,666.28,498.61
2018,10,2,13,45,772.5,127.5,3.2,30.35,646.5,604.49,453.42
2018,10,2,14,0,726.0,138.0,3.3,30.3,607.0,544.57,408.58
2018,10,2,14,15,736.0,125.5,3.4,30.05,578.5,494.31,370.2
2018,10,2,14,30,746.0,113.0,3.5,29.8,550.0,443.35,329.65
2018,10,2,14,45,677.0,120.0,3.6,29.55,495.0,373.82,274.54
2018,10,2,15,0,608.0,127.0,3.7,29.3,440.0,312.71,225.18
2018,10,2,15,15,663.0,103.5,3.7,29.3,416.0,265.33,182.51
2018,10,2,15,30,718.0,80.0,3.7,29.3,392.0,214.2,136.21
2018,10,2,15,45,664.0,78.5,3.8,28.3,340.0,153.02,88.99
2018,10,2,16,0,610.0,77.0,3.9,27.3,288.0,101.51,55.67
2018,10,2,16,15,550.5,71.0,3.75,26.55,238.0,53.1,39.76
2018,10,2,16,30,491.0,65.0,3.6,25.8,188.0,49.03,36.34
2018,10,2,16,45,408.5,56.0,3.5,25.0,142.0,43.39,31.39
2018,10,2,17,0,326.0,47.0,3.4,24.2,96.0,36.17,24.84
2018,10,2,17,15,230.5,33.5,3.15,23.45,61.5,26.15,15.18
2018,10,2,17,30,135.0,20.0,2.9,22.7,27.0,15.82,0.0
2018,10,2,17,45,67.5,10.0,2.6,21.95,13.5,9.1,0.0
2018,10,2,18,0,0.0,0.0,2.3,21.2,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,2.2,20.85,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,2.0,20.2,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.9,19.9,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.8,19.7,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.6,19.3,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.5,19.1,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.45,18.95,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.4,18.8,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.35,18.65,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.3,18.35,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.25,18.1,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.15,17.7,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,1.15,17.65,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,1.2,17.65,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,1.2,17.65,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,1.2,17.75,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.15,17.85,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,1.05,17.9,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,1.05,17.85,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,1.15,17.8,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,1.25,17.85,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,10,3,5,45,3.5,0.5,1.35,17.95,0.5,0.0,0.0
2018,10,3,6,0,7.0,1.0,1.4,18.0,1.0,0.0,0.0
2018,10,3,6,15,3.5,3.5,1.65,18.35,3.5,4.85,0.0
2018,10,3,6,30,0.0,6.0,1.9,18.7,6.0,5.26,0.0
2018,10,3,6,45,0.0,8.5,2.15,19.05,8.5,7.46,0.44
2018,10,3,7,0,0.0,11.0,2.4,19.4,11.0,9.66,2.4
2018,10,3,7,15,0.0,11.5,2.55,19.85,11.5,10.1,2.84
2018,10,3,7,30,0.0,12.0,2.7,20.3,12.0,10.54,3.23
2018,10,3,7,45,0.0,14.0,2.9,20.7,14.0,12.31,4.7
2018,10,3,8,0,0.0,16.0,3.1,21.1,16.0,14.08,6.15
2018,10,3,8,15,0.0,19.5,3.3,21.7,19.5,17.17,8.68
2018,10,3,8,30,0.0,23.0,3.5,22.3,23.0,20.27,11.17
2018,10,3,8,45,1.5,52.0,3.65,22.85,53.0,47.29,33.39
2018,10,3,9,0,3.0,81.0,3.8,23.4,83.0,74.49,55.39
2018,10,3,9,15,23.5,162.0,3.9,23.75,176.5,184.22,143.75
2018,10,3,9,30,44.0,243.0,4.0,24.1,270.0,294.93,229.96
2018,10,3,9,45,133.0,270.0,4.1,24.5,357.0,428.95,333.96
2018,10,3,10,0,222.0,297.0,4.2,24.9,444.0,545.62,421.65
2018,10,3,10,15,284.0,300.5,4.2,25.0,496.0,626.45,480.63
2018,10,3,10,30,346.0,304.0,4.2,25.1,548.0,687.36,524.65
2018,10,3,10,45,331.5,317.0,4.25,25.2,555.5,682.11,519.26
2018,10,3,11,0,317.0,330.0,4.3,25.3,563.0,675.2,513.14
2018,10,3,11,15,259.0,343.5,4.25,25.2,535.5,625.8,475.7
2018,10,3,11,30,201.0,357.0,4.2,25.1,508.0,560.89,427.2
2018,10,3,11,45,139.0,350.5,4.15,25.0,455.0,488.61,372.78
2018,10,3,12,0,77.0,344.0,4.1,24.9,402.0,405.16,309.43
2018,10,3,12,15,96.0,344.0,4.05,24.7,416.0,416.23,318.7
2018,10,3,12,30,115.0,344.0,4.0,24.5,430.0,437.23,334.92
2018,10,3,12,45,75.0,316.5,3.95,24.25,372.0,359.5,276.08
2018,10,3,13,0,35.0,289.0,3.9,24.0,314.0,297.11,228.26
2018,10,3,13,15,95.5,302.0,3.8,23.85,368.5,348.26,268.96
2018,10,3,13,30,156.0,315.0,3.7,23.7,423.0,399.75,308.74
2018,10,3,13,45,173.0,303.5,3.6,23.5,418.5,387.4,299.47
2018,10,3,14,0,190.0,292.0,3.5,23.3,414.0,373.04,288.62
2018,10,3,14,15,121.0,249.5,3.35,23.2,325.5,286.39,221.75
2018,10,3,14,30,52.0,207.0,3.2,23.1,237.0,206.1,159.4
2018,10,3,14,45,26.0,158.0,3.1,22.95,173.0,149.16,114.83
2018,10,3,15,0,0.0,109.0,3.0,22.8,109.0,96.06,72.91
2018,10,3,15,15,1.0,104.0,3.0,22.8,104.5,91.71,69.62
2018,10,3,15,30,2.0,99.0,3.0,22.8,100.0,87.19,66.1
2018,10,3,15,45,44.5,109.0,2.8,22.55,124.5,98.82,73.99
2018,10,3,16,0,87.0,119.0,2.6,22.3,149.0,101.25,75.1
2018,10,3,16,15,97.5,104.0,2.4,22.0,132.5,80.98,64.56
2018,10,3,16,30,108.0,89.0,2.2,21.7,116.0,69.97,55.02
2018,10,3,16,45,81.5,70.5,1.95,21.45,88.0,56.15,42.8
2018,10,3,17,0,55.0,52.0,1.7,21.2,60.0,42.02,30.07
2018,10,3,17,15,31.5,33.0,1.5,20.75,37.0,27.87,16.4
2018,10,3,17,30,8.0,14.0,1.3,20.3,14.0,12.38,0.0
2018,10,3,17,45,4.0,7.0,1.05,19.9,7.0,6.37,0.0
2018,10,3,18,0,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,0.75,19.25,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,0.7,18.45,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,0.7,18.15,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,0.75,17.7,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,0.8,17.55,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.8,17.25,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.8,16.95,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.85,16.75,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.9,16.75,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.9,16.65,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.85,16.55,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,0.75,16.2,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,0.7,15.55,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,10,4,5,45,12.5,2.0,0.7,15.65,1.5,0.0,0.0
2018,10,4,6,0,25.0,4.0,0.7,15.7,3.0,0.0,0.0
2018,10,4,6,15,176.0,15.5,0.85,16.2,28.0,97.73,0.0
2018,10,4,6,30,327.0,27.0,1.0,16.7,53.0,235.95,155.14
2018,10,4,6,45,435.0,35.0,1.15,17.2,97.0,328.33,259.2
2018,10,4,7,0,543.0,43.0,1.3,17.7,141.0,428.02,344.55
2018,10,4,7,15,315.5,46.0,1.35,18.25,107.5,301.65,246.99
2018,10,4,7,30,88.0,49.0,1.4,18.8,74.0,128.76,104.31
2018,10,4,7,45,53.0,84.0,1.45,19.35,100.0,124.99,100.45
2018,10,4,8,0,18.0,119.0,1.5,19.9,126.0,128.29,101.53
2018,10,4,8,15,35.0,141.5,1.6,20.5,157.0,177.52,141.54
2018,10,4,8,30,52.0,164.0,1.7,21.1,188.0,217.44,173.16
2018,10,4,8,45,68.0,194.5,1.75,21.75,229.0,266.97,211.5
2018,10,4,9,0,84.0,225.0,1.8,22.4,270.0,316.85,249.17
2018,10,4,9,15,67.5,228.0,1.9,22.85,266.0,302.46,236.43
2018,10,4,9,30,51.0,231.0,2.0,23.3,262.0,287.86,223.85
2018,10,4,9,45,32.5,221.5,2.05,23.75,241.5,256.84,198.64
2018,10,4,10,0,14.0,212.0,2.1,24.2,221.0,212.17,162.93
2018,10,4,10,15,116.5,255.5,2.2,24.5,336.5,391.21,302.21
2018,10,4,10,30,219.0,299.0,2.3,24.8,452.0,538.36,411.14
2018,10,4,10,45,343.0,269.5,2.35,25.1,517.0,639.56,485.07
2018,10,4,11,0,467.0,240.0,2.4,25.4,582.0,738.26,555.27
2018,10,4,11,15,420.0,229.5,2.55,25.45,540.0,671.83,507.94
2018,10,4,11,30,373.0,219.0,2.7,25.5,498.0,605.1,460.72
2018,10,4,11,45,289.0,226.5,2.8,25.5,443.0,508.2,389.61
2018,10,4,12,0,205.0,234.0,2.9,25.5,388.0,430.92,331.14
2018,10,4,12,15,157.0,237.5,3.0,25.4,355.0,372.32,286.77
2018,10,4,12,30,109.0,241.0,3.1,25.3,322.0,328.55,252.77
2018,10,4,12,45,292.0,243.0,3.25,25.2,454.5,477.46,368.51
2018,10,4,13,0,475.0,245.0,3.4,25.1,587.0,610.44,467.66
2018,10,4,13,15,649.5,178.5,3.5,24.9,631.5,647.16,496.6
2018,10,4,13,30,824.0,112.0,3.6,24.7,676.0,660.9,508.46
2018,10,4,13,45,813.0,109.5,3.65,24.5,646.5,608.03,468.48
2018,10,4,14,0,802.0,107.0,3.7,24.3,617.0,554.19,426.96
2018,10,4,14,15,798.0,101.5,3.7,24.0,585.0,500.25,384.12
2018,10,4,14,30,794.0,96.0,3.7,23.7,553.0,445.14,338.87
2018,10,4,14,45,775.5,93.0,3.7,23.45,512.5,385.84,288.96
2018,10,4,15,0,757.0,90.0,3.7,23.2,472.0,327.47,238.52
2018,10,4,15,15,731.5,86.5,3.7,23.2,427.0,268.06,186.59
2018,10,4,15,30,706.0,83.0,3.7,23.2,382.0,207.68,134.61
2018,10,4,15,45,671.0,78.0,3.55,22.75,334.0,150.31,88.64
2018,10,4,16,0,636.0,73.0,3.4,22.3,286.0,97.07,53.21
2018,10,4,16,15,585.5,66.5,3.25,22.0,237.5,49.0,36.99
2018,10,4,16,30,535.0,60.0,3.1,21.7,189.0,45.5,33.91
2018,10,4,16,45,454.0,51.5,3.0,21.4,142.5,40.1,28.98
2018,10,4,17,0,373.0,43.0,2.9,21.1,96.0,34.6,23.71
2018,10,4,17,15,247.0,30.5,2.7,20.7,59.5,25.1,13.72
2018,10,4,17,30,121.0,18.0,2.5,20.3,23.0,16.37,0.0
2018,10,4,17,45,60.5,9.0,2.35,19.9,11.5,0.0,0.0
2018,10,4,18,0,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,2.15,19.2,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,2.1,18.9,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.0,18.6,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,1.9,18.3,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,1.95,18.05,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,2.0,17.8,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,2.0,16.55,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,1.75,15.7,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,1.7,15.35,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,1.65,15.05,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,1.6,14.75,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,1.55,14.45,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,1.45,13.85,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,5,5,45,11.5,1.5,1.05,12.45,1.0,0.0,0.0
2018,10,5,6,0,23.0,3.0,1.1,12.5,2.0,0.0,0.0
2018,10,5,6,15,174.5,15.5,1.3,13.05,27.5,97.02,0.0
2018,10,5,6,30,326.0,28.0,1.5,13.6,53.0,234.65,150.08
2018,10,5,6,45,440.5,35.5,1.75,14.1,97.5,332.23,265.76
2018,10,5,7,0,555.0,43.0,2.0,14.6,142.0,435.64,356.36
2018,10,5,7,15,558.5,54.0,2.0,15.25,181.0,478.17,393.49
2018,10,5,7,30,562.0,65.0,2.0,15.9,220.0,519.42,426.9
2018,10,5,7,45,600.5,73.0,2.0,16.6,268.0,582.17,474.05
2018,10,5,8,0,639.0,81.0,2.0,17.3,316.0,645.91,519.72
2018,10,5,8,15,709.0,79.0,1.9,18.05,373.0,723.46,572.84
2018,10,5,8,30,779.0,77.0,1.8,18.8,430.0,799.07,622.08
2018,10,5,8,45,823.0,73.5,1.7,19.6,480.0,854.61,655.27
2018,10,5,9,0,867.0,70.0,1.6,20.4,530.0,899.83,680.44
2018,10,5,9,15,880.0,72.5,1.55,21.2,569.0,931.05,696.27
2018,10,5,9,30,893.0,75.0,1.5,22.0,608.0,959.08,709.86
2018,10,5,9,45,901.5,77.0,1.4,22.8,640.5,978.71,717.05
2018,10,5,10,0,910.0,79.0,1.3,23.6,673.0,994.66,721.83
2018,10,5,10,15,911.5,82.0,1.4,24.25,697.0,1001.12,724.4
2018,10,5,10,30,913.0,85.0,1.5,24.9,721.0,1003.62,724.66
2018,10,5,10,45,886.0,99.5,1.65,25.5,730.0,987.7,714.23
2018,10,5,11,0,859.0,114.0,1.8,26.1,739.0,977.71,707.74
2018,10,5,11,15,896.5,99.5,1.95,26.45,760.0,973.41,705.5
2018,10,5,11,30,934.0,85.0,2.1,26.8,781.0,974.32,706.55
2018,10,5,11,45,933.0,85.5,2.2,27.1,782.5,951.89,692.14
2018,10,5,12,0,932.0,86.0,2.3,27.4,784.0,925.82,675.56
2018,10,5,12,15,927.0,87.5,2.4,27.55,777.5,893.87,655.46
2018,10,5,12,30,922.0,89.0,2.5,27.7,771.0,858.75,633.12
2018,10,5,12,45,907.5,93.0,2.55,27.8,754.0,815.8,605.07
2018,10,5,13,0,893.0,97.0,2.6,27.9,737.0,770.73,575.34
2018,10,5,13,15,856.0,107.5,2.65,27.85,706.0,714.49,537.29
2018,10,5,13,30,819.0,118.0,2.7,27.8,675.0,661.72,499.0
2018,10,5,13,45,765.0,129.5,2.75,27.7,632.5,596.59,451.09
2018,10,5,14,0,711.0,141.0,2.8,27.6,590.0,534.21,404.1
2018,10,5,14,15,655.5,142.0,2.95,27.45,537.5,464.7,351.25
2018,10,5,14,30,600.0,143.0,3.1,27.3,485.0,399.88,300.63
2018,10,5,14,45,706.5,110.5,3.25,27.1,484.5,371.69,274.62
2018,10,5,15,0,813.0,78.0,3.4,26.9,484.0,332.54,237.32
2018,10,5,15,15,788.5,75.0,3.4,26.9,438.0,270.59,183.71
2018,10,5,15,30,764.0,72.0,3.4,26.9,392.0,210.81,132.61
2018,10,5,15,45,730.0,67.5,3.55,26.05,342.5,150.93,85.54
2018,10,5,16,0,696.0,63.0,3.7,25.2,293.0,95.02,49.44
2018,10,5,16,15,646.0,58.0,3.45,24.5,243.0,42.8,31.27
2018,10,5,16,30,596.0,53.0,3.2,23.8,193.0,40.18,29.01
2018,10,5,16,45,516.0,46.0,3.0,23.1,145.5,35.77,25.02
2018,10,5,17,0,436.0,39.0,2.8,22.4,98.0,31.33,20.73
2018,10,5,17,15,286.0,28.0,2.6,21.6,60.0,23.02,11.46
2018,10,5,17,30,136.0,17.0,2.4,20.8,22.0,15.46,0.0
2018,10,5,17,45,68.0,8.5,2.15,20.05,11.0,0.0,0.0
2018,10,5,18,0,0.0,0.0,1.9,19.3,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,1.85,18.9,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,1.7,18.1,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,1.6,17.7,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,1.55,17.45,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,1.45,16.95,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,1.45,16.55,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,1.55,16.25,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,1.55,15.9,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,1.5,15.55,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,1.55,15.35,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,1.65,15.1,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,1.75,14.9,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,2.35,14.6,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,2.5,14.75,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,2.45,14.85,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,2.45,14.95,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,6,5,45,10.5,1.5,2.5,15.05,1.0,0.0,0.0
2018,10,6,6,0,21.0,3.0,2.5,15.1,2.0,0.0,0.0
2018,10,6,6,15,132.5,15.0,2.65,15.35,23.5,76.6,0.0
2018,10,6,6,30,244.0,27.0,2.8,15.6,45.0,188.99,113.32
2018,10,6,6,45,361.0,36.0,2.9,15.9,87.0,286.59,228.51
2018,10,6,7,0,478.0,45.0,3.0,16.2,129.0,389.53,319.13
2018,10,6,7,15,538.5,53.5,3.0,16.7,177.0,463.82,382.56
2018,10,6,7,30,599.0,62.0,3.0,17.2,225.0,542.19,445.76
2018,10,6,7,45,675.5,62.0,3.0,17.65,280.5,620.37,505.24
2018,10,6,8,0,752.0,62.0,3.0,18.1,336.0,707.4,568.86
2018,10,6,8,15,783.5,64.0,3.1,18.8,384.5,761.85,606.1
2018,10,6,8,30,815.0,66.0,3.2,19.5,433.0,815.4,641.84
2018,10,6,8,45,838.5,67.5,3.3,20.25,478.0,850.94,663.77
2018,10,6,9,0,862.0,69.0,3.4,21.0,523.0,892.99,690.05
2018,10,6,9,15,876.5,71.5,3.6,21.7,562.5,925.44,709.95
2018,10,6,9,30,891.0,74.0,3.8,22.4,602.0,954.78,727.62
2018,10,6,9,45,901.5,75.5,3.95,23.05,635.5,975.61,739.24
2018,10,6,10,0,912.0,77.0,4.1,23.7,669.0,992.82,748.48
2018,10,6,10,15,920.5,78.5,4.25,24.05,696.0,1004.29,754.81
2018,10,6,10,30,929.0,80.0,4.4,24.4,723.0,1011.81,758.64
2018,10,6,10,45,934.5,80.5,4.5,24.75,742.0,1011.18,756.85
2018,10,6,11,0,940.0,81.0,4.6,25.1,761.0,1006.5,752.74
2018,10,6,11,15,943.5,82.0,4.65,25.2,772.5,996.44,745.61
2018,10,6,11,30,947.0,83.0,4.7,25.3,784.0,982.35,735.94
2018,10,6,11,45,948.0,83.0,4.8,25.45,787.0,960.87,721.6
2018,10,6,12,0,949.0,83.0,4.9,25.6,790.0,935.6,704.74
2018,10,6,12,15,947.5,83.0,5.0,25.6,784.0,904.5,684.25
2018,10,6,12,30,946.0,83.0,5.1,25.6,778.0,870.0,661.29
2018,10,6,12,45,942.0,83.0,5.15,25.6,764.0,830.27,634.21
2018,10,6,13,0,938.0,83.0,5.2,25.6,750.0,787.64,604.89
2018,10,6,13,15,931.5,83.0,5.25,25.45,728.5,740.56,572.44
2018,10,6,13,30,925.0,83.0,5.3,25.3,707.0,691.21,535.85
2018,10,6,13,45,916.0,81.5,5.3,25.15,677.5,636.84,494.01
2018,10,6,14,0,907.0,80.0,5.3,25.0,648.0,580.97,449.85
2018,10,6,14,15,894.5,78.5,5.3,24.8,612.0,522.14,402.17
2018,10,6,14,30,882.0,77.0,5.3,24.6,576.0,462.72,352.53
2018,10,6,14,45,864.0,75.5,5.3,24.4,534.0,400.91,299.58
2018,10,6,15,0,846.0,74.0,5.3,24.2,492.0,337.34,244.0
2018,10,6,15,15,822.0,71.0,5.3,24.2,445.0,273.61,187.67
2018,10,6,15,30,798.0,68.0,5.3,24.2,398.0,211.94,133.94
2018,10,6,15,45,763.5,64.5,5.2,23.55,348.0,150.83,85.18
2018,10,6,16,0,729.0,61.0,5.1,22.9,298.0,93.71,48.39
2018,10,6,16,15,665.5,57.0,4.8,22.35,245.0,46.21,34.52
2018,10,6,16,30,602.0,53.0,4.5,21.8,192.0,40.38,29.42
2018,10,6,16,45,502.0,45.5,4.15,21.25,141.5,35.48,24.93
2018,10,6,17,0,402.0,38.0,3.8,20.7,91.0,30.55,20.14
2018,10,6,17,15,263.5,26.5,3.5,20.0,55.0,21.78,9.84
2018,10,6,17,30,125.0,15.0,3.2,19.3,19.0,13.64,0.0
2018,10,6,17,45,62.5,7.5,2.85,18.65,9.5,0.0,0.0
2018,10,6,18,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,2.45,17.7,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,2.4,17.15,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,2.25,16.65,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,2.0,16.15,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,1.85,15.7,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,1.75,15.3,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,1.8,13.55,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,1.95,12.95,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,10,7,5,45,13.0,1.5,2.0,13.05,1.0,0.0,0.0
2018,10,7,6,0,26.0,3.0,2.0,13.1,2.0,0.0,0.0
2018,10,7,6,15,186.0,14.0,2.3,13.95,26.0,101.1,0.0
2018,10,7,6,30,346.0,25.0,2.6,14.8,50.0,239.96,135.06
2018,10,7,6,45,460.0,33.0,2.85,15.65,95.0,340.62,270.59
2018,10,7,7,0,574.0,41.0,3.1,16.5,140.0,438.89,358.12
2018,10,7,7,15,640.0,46.5,3.4,17.2,191.0,518.4,426.05
2018,10,7,7,30,706.0,52.0,3.7,17.9,242.0,601.65,492.18
2018,10,7,7,45,748.5,56.0,4.0,18.65,294.0,668.26,542.69
2018,10,7,8,0,791.0,60.0,4.3,19.4,346.0,735.61,591.84
2018,10,7,8,15,819.5,63.0,4.4,20.1,395.5,790.11,629.49
2018,10,7,8,30,848.0,66.0,4.5,20.8,445.0,834.86,659.07
2018,10,7,8,45,868.5,68.5,4.65,21.55,490.5,878.37,687.36
2018,10,7,9,0,889.0,71.0,4.8,22.3,536.0,919.54,713.54
2018,10,7,9,15,903.5,73.0,4.75,22.8,576.0,951.73,732.31
2018,10,7,9,30,918.0,75.0,4.7,23.3,616.0,980.72,748.66
2018,10,7,9,45,928.5,76.5,4.7,23.85,649.5,1001.75,759.71
2018,10,7,10,0,939.0,78.0,4.7,24.4,683.0,1019.04,768.27
2018,10,7,10,15,945.5,79.0,4.7,24.8,709.0,1027.9,771.69
2018,10,7,10,30,952.0,80.0,4.7,25.2,735.0,1032.73,772.6
2018,10,7,10,45,956.5,80.5,4.65,25.65,753.5,1030.91,768.63
2018,10,7,11,0,961.0,81.0,4.6,26.1,772.0,1024.98,762.14
2018,10,7,11,15,964.0,81.5,4.6,26.35,783.0,1013.49,753.23
2018,10,7,11,30,967.0,82.0,4.6,26.6,794.0,997.93,741.8
2018,10,7,11,45,967.0,82.0,4.55,26.9,796.0,975.05,725.15
2018,10,7,12,0,967.0,82.0,4.5,27.2,798.0,948.36,706.18
2018,10,7,12,15,963.5,82.5,4.45,27.35,791.0,915.54,683.57
2018,10,7,12,30,960.0,83.0,4.4,27.5,784.0,879.36,658.72
2018,10,7,12,45,955.0,83.5,4.4,27.6,769.5,838.83,631.17
2018,10,7,13,0,950.0,84.0,4.4,27.7,755.0,795.41,601.49
2018,10,7,13,15,942.0,83.0,4.4,27.7,731.5,745.7,567.38
2018,10,7,13,30,934.0,82.0,4.4,27.7,708.0,693.87,529.26
2018,10,7,13,45,923.5,81.0,4.45,27.75,677.5,638.65,487.41
2018,10,7,14,0,913.0,80.0,4.5,27.8,647.0,582.07,443.37
2018,10,7,14,15,898.5,78.5,4.5,27.65,610.0,521.94,395.6
2018,10,7,14,30,884.0,77.0,4.5,27.5,573.0,461.45,346.0
2018,10,7,14,45,863.0,76.0,4.55,27.35,530.0,398.89,293.47
2018,10,7,15,0,842.0,75.0,4.6,27.2,487.0,334.98,238.6
2018,10,7,15,15,817.5,72.0,4.6,27.2,440.0,271.42,183.32
2018,10,7,15,30,793.0,69.0,4.6,27.2,393.0,209.98,130.69
2018,10,7,15,45,754.0,65.5,4.4,26.55,342.0,148.72,82.87
2018,10,7,16,0,715.0,62.0,4.2,25.9,291.0,92.04,47.41
2018,10,7,16,15,654.0,57.0,3.6,24.95,238.5,46.34,34.22
2018,10,7,16,30,593.0,52.0,3.0,24.0,186.0,39.7,28.53
2018,10,7,16,45,500.5,44.5,2.45,23.05,137.5,34.8,24.11
2018,10,7,17,0,408.0,37.0,1.9,22.1,89.0,29.87,19.34
2018,10,7,17,15,264.0,25.5,1.75,21.3,53.0,21.04,8.21
2018,10,7,17,30,120.0,14.0,1.6,20.5,17.0,12.73,0.0
2018,10,7,17,45,60.0,7.0,1.4,19.7,8.5,0.0,0.0
2018,10,7,18,0,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,1.2,18.55,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,1.2,18.35,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,1.2,17.75,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,1.2,17.45,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,1.2,17.15,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,1.15,16.7,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,1.05,16.35,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,0.95,16.25,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,0.9,16.15,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,0.95,15.85,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,1.0,15.75,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,1.05,15.7,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,8,5,45,11.5,1.5,1.1,15.1,1.0,0.0,0.0
2018,10,8,6,0,23.0,3.0,1.1,15.1,2.0,0.0,0.0
2018,10,8,6,15,177.0,13.5,1.1,15.8,24.5,96.35,0.0
2018,10,8,6,30,331.0,24.0,1.1,16.5,47.0,229.73,115.65
2018,10,8,6,45,438.0,31.5,1.1,17.2,89.0,325.99,254.24
2018,10,8,7,0,545.0,39.0,1.1,17.9,131.0,418.2,334.86
2018,10,8,7,15,621.5,44.0,1.15,18.7,183.0,502.5,403.74
2018,10,8,7,30,698.0,49.0,1.2,19.5,235.0,591.62,470.93
2018,10,8,7,45,732.0,54.0,1.3,20.3,284.0,652.51,514.53
2018,10,8,8,0,766.0,59.0,1.4,21.1,333.0,713.6,556.55
2018,10,8,8,15,801.0,60.5,1.55,21.9,382.5,770.52,594.57
2018,10,8,8,30,836.0,62.0,1.7,22.7,432.0,818.22,625.14
2018,10,8,8,45,855.5,64.5,1.85,23.55,476.5,860.47,651.25
2018,10,8,9,0,875.0,67.0,2.0,24.4,521.0,900.38,675.35
2018,10,8,9,15,888.5,68.5,2.0,24.85,559.5,930.67,692.21
2018,10,8,9,30,902.0,70.0,2.0,25.3,598.0,957.8,706.93
2018,10,8,9,45,912.0,71.5,2.0,25.75,631.0,978.15,717.17
2018,10,8,10,0,922.0,73.0,2.0,26.2,664.0,994.82,725.13
2018,10,8,10,15,929.5,74.0,2.0,26.6,690.0,1004.6,728.92
2018,10,8,10,30,937.0,75.0,2.0,27.0,716.0,1010.42,730.4
2018,10,8,10,45,941.5,75.5,2.0,27.35,734.0,1008.69,727.41
2018,10,8,11,0,946.0,76.0,2.0,27.7,752.0,1002.91,722.11
2018,10,8,11,15,948.5,76.5,2.05,27.95,762.5,991.17,714.12
2018,10,8,11,30,951.0,77.0,2.1,28.2,773.0,975.44,703.75
2018,10,8,11,45,951.5,77.5,2.1,28.45,775.5,953.95,689.29
2018,10,8,12,0,952.0,78.0,2.1,28.7,778.0,928.68,672.54
2018,10,8,12,15,950.5,78.0,2.15,28.85,772.0,897.48,652.76
2018,10,8,12,30,949.0,78.0,2.2,29.0,766.0,862.87,630.69
2018,10,8,12,45,945.0,78.0,2.2,29.15,752.0,823.05,604.63
2018,10,8,13,0,941.0,78.0,2.2,29.3,738.0,780.32,576.5
2018,10,8,13,15,935.0,76.5,2.25,29.3,715.5,731.95,544.94
2018,10,8,13,30,929.0,75.0,2.3,29.3,693.0,681.31,509.34
2018,10,8,13,45,920.0,74.5,2.3,29.3,664.0,627.87,470.01
