Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,28,9,45,653.5,131.5,3.25,21.7,484.0,794.81,619.04
2018,10,28,10,0,840.0,91.0,3.3,22.3,560.0,915.97,700.81
2018,10,28,10,15,854.5,90.0,3.35,22.85,584.5,927.96,705.79
2018,10,28,10,30,869.0,89.0,3.4,23.4,609.0,927.05,702.93
2018,10,28,10,45,871.0,91.5,3.5,23.95,625.5,924.53,699.58
2018,10,28,11,0,873.0,94.0,3.6,24.5,642.0,918.32,693.85
2018,10,28,11,15,872.0,96.0,3.65,24.9,650.0,905.16,683.65
2018,10,28,11,30,871.0,98.0,3.7,25.3,658.0,888.47,671.23
2018,10,28,11,45,881.0,94.5,3.75,25.75,661.5,871.59,658.7
2018,10,28,12,0,891.0,91.0,3.8,26.2,665.0,850.93,643.67
2018,10,28,12,15,859.0,100.5,3.85,26.4,649.0,813.57,617.73
2018,10,28,12,30,827.0,110.0,3.9,26.6,633.0,767.85,585.9
2018,10,28,12,45,748.5,132.5,3.95,26.85,597.5,703.18,539.26
2018,10,28,13,0,670.0,155.0,4.0,27.1,562.0,638.28,490.36
2018,10,28,13,15,685.5,141.5,4.0,27.1,545.0,601.43,463.11
2018,10,28,13,30,701.0,128.0,4.0,27.1,528.0,561.36,432.61
2018,10,28,13,45,650.5,134.5,4.05,27.1,491.0,501.75,386.31
2018,10,28,14,0,600.0,141.0,4.1,27.1,454.0,445.19,341.57
2018,10,28,14,15,667.0,115.0,4.05,26.85,440.5,413.76,314.89
2018,10,28,14,30,734.0,89.0,4.0,26.6,427.0,375.12,280.68
2018,10,28,14,45,761.5,76.5,4.0,26.4,399.5,326.96,237.72
2018,10,28,15,0,789.0,64.0,4.0,26.2,372.0,274.58,190.1
2018,10,28,15,15,756.0,61.0,4.0,26.2,327.0,214.46,138.12
2018,10,28,15,30,723.0,58.0,4.0,26.2,282.0,157.6,91.31
2018,10,28,15,45,672.5,53.5,3.8,25.3,235.0,101.5,52.15
2018,10,28,16,0,622.0,49.0,3.6,24.4,188.0,51.49,29.4
2018,10,28,16,15,511.5,44.0,3.2,23.5,139.5,34.38,23.7
2018,10,28,16,30,401.0,39.0,2.8,22.6,91.0,31.53,20.75
2018,10,28,16,45,281.5,27.5,2.35,21.7,56.5,22.7,10.62
2018,10,28,17,0,162.0,16.0,1.9,20.8,22.0,14.55,0.0
2018,10,28,17,15,81.0,8.0,1.9,20.3,11.0,0.0,0.0
2018,10,28,17,30,0.0,0.0,1.9,19.8,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,1.9,19.3,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,1.9,18.8,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,2.05,18.6,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,2.2,18.4,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,2.35,18.15,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,2.5,17.9,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,2.55,17.7,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,2.8,16.95,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,2.7,16.15,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,2.5,15.65,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,2.3,15.15,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,2.25,12.3,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,10,29,6,15,15.5,3.5,2.45,12.5,3.5,0.0,0.0
2018,10,29,6,30,31.0,7.0,2.6,12.8,7.0,22.22,0.0
2018,10,29,6,45,60.5,21.5,2.75,13.1,26.0,73.9,0.0
2018,10,29,7,0,90.0,36.0,2.9,13.4,45.0,122.36,91.92
2018,10,29,7,15,128.0,53.5,3.15,14.1,74.0,171.39,139.0
2018,10,29,7,30,166.0,71.0,3.4,14.8,103.0,223.18,184.88
2018,10,29,7,45,194.5,87.0,3.65,15.5,134.5,268.21,223.86
2018,10,29,8,0,223.0,103.0,3.9,16.2,166.0,314.89,263.04
2018,10,29,8,15,246.5,117.5,4.15,16.95,198.0,356.67,297.01
2018,10,29,8,30,270.0,132.0,4.4,17.7,230.0,399.08,330.69
2018,10,29,8,45,225.0,157.5,4.65,18.45,246.0,397.48,326.64
2018,10,29,9,0,180.0,183.0,4.9,19.2,262.0,375.13,306.24
2018,10,29,9,15,230.0,195.0,4.95,19.75,304.5,451.94,366.64
2018,10,29,9,30,280.0,207.0,5.0,20.3,347.0,512.32,412.96
2018,10,29,9,45,278.0,219.0,5.0,20.8,365.5,524.59,420.32
2018,10,29,10,0,276.0,231.0,5.0,21.3,384.0,535.5,426.78
2018,10,29,10,15,320.5,235.0,5.0,21.55,420.0,578.71,459.44
2018,10,29,10,30,365.0,239.0,5.0,21.8,456.0,620.55,490.53
2018,10,29,10,45,501.0,203.5,5.0,22.05,510.5,717.33,564.3
2018,10,29,11,0,637.0,168.0,5.0,22.3,565.0,800.28,625.35
2018,10,29,11,15,655.5,164.5,5.0,22.3,578.0,800.58,624.71
2018,10,29,11,30,674.0,161.0,5.0,22.3,591.0,797.42,622.16
2018,10,29,11,45,626.5,178.0,5.0,22.3,578.0,756.04,591.51
2018,10,29,12,0,579.0,195.0,5.0,22.3,565.0,708.1,555.19
2018,10,29,12,15,553.0,202.5,5.0,22.0,553.0,673.9,529.8
2018,10,29,12,30,527.0,210.0,5.0,21.7,541.0,638.96,503.55
2018,10,29,12,45,695.5,153.0,5.0,21.45,579.5,684.68,540.79
2018,10,29,13,0,864.0,96.0,5.0,21.2,618.0,707.02,559.52
2018,10,29,13,15,774.5,116.0,5.0,20.9,571.0,629.88,499.75
2018,10,29,13,30,685.0,136.0,5.0,20.6,524.0,558.59,443.81
2018,10,29,13,45,768.5,108.0,4.95,20.35,522.5,538.58,427.38
2018,10,29,14,0,852.0,80.0,4.9,20.1,521.0,509.37,402.07
2018,10,29,14,15,818.0,81.0,4.9,20.05,480.5,446.91,349.3
2018,10,29,14,30,784.0,82.0,4.9,20.0,440.0,386.4,296.99
2018,10,29,14,45,782.5,74.5,4.85,19.95,404.0,330.71,246.82
2018,10,29,15,0,781.0,67.0,4.8,19.9,368.0,274.12,194.99
2018,10,29,15,15,747.0,63.5,4.8,19.9,323.0,213.88,141.61
2018,10,29,15,30,713.0,60.0,4.8,19.9,278.0,157.04,93.73
2018,10,29,15,45,667.5,54.5,4.55,19.6,231.5,101.17,53.54
2018,10,29,16,0,622.0,49.0,4.3,19.3,185.0,50.79,30.04
2018,10,29,16,15,546.5,42.5,3.75,18.55,140.0,33.34,23.31
2018,10,29,16,30,471.0,36.0,3.2,17.8,95.0,29.11,19.08
2018,10,29,16,45,309.0,25.5,2.7,17.05,57.5,21.0,8.96
2018,10,29,17,0,147.0,15.0,2.2,16.3,20.0,13.64,0.0
2018,10,29,17,15,73.5,7.5,2.05,15.85,10.0,0.0,0.0
2018,10,29,17,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,1.8,14.95,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,1.55,11.65,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,10,30,6,15,54.5,5.0,1.6,10.15,5.0,0.0,0.0
2018,10,30,6,30,109.0,10.0,1.7,10.7,10.0,64.74,0.0
2018,10,30,6,45,282.5,19.5,1.8,11.25,41.5,201.81,0.0
2018,10,30,7,0,456.0,29.0,1.9,11.8,73.0,339.13,258.86
2018,10,30,7,15,553.5,35.0,2.2,12.55,119.0,432.47,353.02
2018,10,30,7,30,651.0,41.0,2.5,13.3,165.0,531.37,437.45
2018,10,30,7,45,707.5,45.5,2.75,14.05,214.0,603.99,496.64
2018,10,30,8,0,764.0,50.0,3.0,14.8,263.0,678.36,554.46
2018,10,30,8,15,800.0,53.0,3.15,15.5,310.0,735.41,596.5
2018,10,30,8,30,836.0,56.0,3.3,16.2,357.0,783.6,630.49
2018,10,30,8,45,860.0,58.5,3.5,16.9,400.5,827.41,660.53
2018,10,30,9,0,884.0,61.0,3.7,17.6,444.0,869.15,688.4
2018,10,30,9,15,900.0,63.5,3.75,18.25,482.5,901.24,708.15
2018,10,30,9,30,916.0,66.0,3.8,18.9,521.0,930.24,725.49
2018,10,30,9,45,927.0,67.5,3.9,19.55,553.0,949.97,736.48
2018,10,30,10,0,938.0,69.0,4.0,20.2,585.0,966.06,745.0
2018,10,30,10,15,946.0,70.0,4.05,20.7,609.5,974.92,748.72
2018,10,30,10,30,954.0,71.0,4.1,21.2,634.0,979.86,749.92
2018,10,30,10,45,958.0,71.5,4.15,21.65,650.5,976.47,745.71
2018,10,30,11,0,962.0,72.0,4.2,22.1,667.0,969.09,738.99
2018,10,30,11,15,963.5,73.0,4.25,22.45,676.0,956.08,728.87
2018,10,30,11,30,965.0,74.0,4.3,22.8,685.0,939.14,716.24
2018,10,30,11,45,965.5,73.5,4.3,23.15,686.0,915.72,699.01
2018,10,30,12,0,966.0,73.0,4.3,23.5,687.0,888.62,679.38
2018,10,30,12,15,962.5,73.5,4.35,23.7,679.5,855.89,656.49
2018,10,30,12,30,959.0,74.0,4.4,23.9,672.0,819.93,631.3
2018,10,30,12,45,952.0,75.0,4.45,24.05,657.0,778.92,602.54
2018,10,30,13,0,945.0,76.0,4.5,24.2,642.0,735.29,571.83
2018,10,30,13,15,937.5,74.5,4.5,24.25,619.0,686.26,534.67
2018,10,30,13,30,930.0,73.0,4.5,24.3,596.0,635.21,494.94
2018,10,30,13,45,919.5,71.5,4.55,24.3,566.0,580.71,451.81
2018,10,30,14,0,909.0,70.0,4.6,24.3,536.0,524.97,406.39
2018,10,30,14,15,893.5,68.0,4.55,24.15,499.5,465.54,356.76
2018,10,30,14,30,878.0,66.0,4.5,24.0,463.0,405.95,305.55
2018,10,30,14,45,856.0,63.5,4.5,23.85,421.0,343.88,251.29
2018,10,30,15,0,834.0,61.0,4.5,23.7,379.0,281.32,195.85
2018,10,30,15,15,789.0,58.5,4.5,23.7,330.0,216.76,139.99
2018,10,30,15,30,744.0,56.0,4.5,23.7,281.0,156.86,90.8
2018,10,30,15,45,681.5,52.5,3.8,22.75,231.5,99.67,51.25
2018,10,30,16,0,619.0,49.0,3.1,21.8,182.0,50.07,29.67
2018,10,30,16,15,434.0,46.0,2.65,20.55,127.5,36.19,25.51
2018,10,30,16,30,249.0,43.0,2.2,19.3,73.0,33.34,22.41
2018,10,30,16,45,157.0,27.0,1.8,18.0,43.0,21.2,8.13
2018,10,30,17,0,65.0,11.0,1.4,16.7,13.0,10.01,0.0
2018,10,30,17,15,32.5,5.5,1.35,16.25,6.5,0.0,0.0
2018,10,30,17,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,0.6,12.75,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,0.35,13.2,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,0.3,13.3,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,0.3,13.3,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,0.3,13.3,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,0.3,13.35,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,0.3,13.4,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,0.35,13.4,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,0.45,13.35,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,0.55,13.3,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,0.7,13.25,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,0.85,13.05,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,0.95,12.8,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,31,6,15,33.0,3.5,1.0,13.0,3.5,0.0,0.0
2018,10,31,6,30,66.0,7.0,1.0,13.3,7.0,39.98,0.0
2018,10,31,6,45,178.0,18.0,0.95,13.6,31.5,140.68,0.0
2018,10,31,7,0,290.0,29.0,0.9,13.9,56.0,248.36,184.3
2018,10,31,7,15,333.5,43.0,1.05,14.9,91.5,305.34,245.98
2018,10,31,7,30,377.0,57.0,1.2,15.9,127.0,363.27,296.76
2018,10,31,7,45,397.0,69.0,1.35,16.9,161.5,406.36,333.0
2018,10,31,8,0,417.0,81.0,1.5,17.9,196.0,449.85,367.69
2018,10,31,8,15,465.0,91.5,1.6,18.75,240.5,513.69,416.77
2018,10,31,8,30,513.0,102.0,1.7,19.6,285.0,578.85,464.34
2018,10,31,8,45,598.0,97.0,1.8,20.5,335.5,665.17,525.74
2018,10,31,9,0,683.0,92.0,1.9,21.4,386.0,745.33,580.39
2018,10,31,9,15,725.0,93.0,2.0,22.05,429.0,794.9,612.62
2018,10,31,9,30,767.0,94.0,2.1,22.7,472.0,837.7,639.84
2018,10,31,9,45,836.0,81.0,2.15,23.35,517.0,891.12,673.48
2018,10,31,10,0,905.0,68.0,2.2,24.0,562.0,932.23,698.15
2018,10,31,10,15,914.0,69.5,2.3,24.4,587.0,942.59,703.43
2018,10,31,10,30,923.0,71.0,2.4,24.8,612.0,949.14,706.61
2018,10,31,10,45,928.5,71.5,2.45,25.2,629.0,947.33,703.92
2018,10,31,11,0,934.0,72.0,2.5,25.6,646.0,941.62,698.88
2018,10,31,11,15,913.0,80.5,2.65,25.9,648.0,917.96,683.2
2018,10,31,11,30,892.0,89.0,2.8,26.2,650.0,890.97,665.36
2018,10,31,11,45,894.0,88.5,3.0,26.5,651.5,870.28,652.06
2018,10,31,12,0,896.0,88.0,3.2,26.8,653.0,846.11,636.22
2018,10,31,12,15,912.0,82.0,3.25,26.9,652.0,823.47,621.04
2018,10,31,12,30,928.0,76.0,3.3,27.0,651.0,796.67,602.98
2018,10,31,12,45,928.0,74.0,3.35,27.15,637.5,758.57,576.87
2018,10,31,13,0,928.0,72.0,3.4,27.3,624.0,717.49,548.54
2018,10,31,13,15,900.5,75.5,3.35,27.3,595.0,661.94,507.17
2018,10,31,13,30,873.0,79.0,3.3,27.3,566.0,606.06,464.6
2018,10,31,13,45,826.5,84.5,3.3,27.3,526.5,543.67,416.33
2018,10,31,14,0,780.0,90.0,3.3,27.3,487.0,481.24,367.01
2018,10,31,14,15,720.0,94.5,3.25,27.1,441.0,413.89,313.23
2018,10,31,14,30,660.0,99.0,3.2,26.9,395.0,351.86,262.59
2018,10,31,14,45,632.0,94.5,3.2,26.7,356.5,297.08,216.38
2018,10,31,15,0,604.0,90.0,3.2,26.5,318.0,244.68,171.51
2018,10,31,15,15,577.0,82.0,3.2,26.5,278.0,191.97,126.65
2018,10,31,15,30,550.0,74.0,3.2,26.5,238.0,142.14,86.11
2018,10,31,15,45,413.5,73.0,2.65,25.35,184.0,91.36,53.88
2018,10,31,16,0,277.0,72.0,2.1,24.2,130.0,58.25,39.58
2018,10,31,16,15,228.0,57.0,1.9,22.95,96.5,43.34,31.25
2018,10,31,16,30,179.0,42.0,1.7,21.7,63.0,32.47,21.32
2018,10,31,16,45,118.5,27.0,1.5,20.5,38.0,21.19,6.85
2018,10,31,17,0,58.0,12.0,1.3,19.3,13.0,10.91,0.0
2018,10,31,17,15,29.0,6.0,1.3,18.9,6.5,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.3,18.15,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.25,17.7,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.15,17.55,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.05,17.45,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,0.95,17.4,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,0.85,17.45,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,0.75,17.55,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,0.65,17.6,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,0.55,17.6,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,0.45,17.55,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,0.4,17.4,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,0.4,17.3,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,0.35,17.35,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,0.3,17.4,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,0.3,17.4,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,0.3,17.4,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,0.35,17.45,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,0.6,17.45,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,0.95,16.95,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.1,16.45,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.2,15.95,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.25,15.45,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,11,1,6,15,8.5,1.5,1.25,14.85,1.5,0.0,0.0
2018,11,1,6,30,17.0,3.0,1.2,15.2,3.0,2.73,0.0
2018,11,1,6,45,10.0,16.5,1.15,15.55,16.5,20.55,0.0
2018,11,1,7,0,3.0,30.0,1.1,15.9,30.0,33.5,19.48
2018,11,1,7,15,37.0,48.0,1.35,17.0,54.5,81.84,62.34
2018,11,1,7,30,71.0,66.0,1.6,18.1,79.0,138.04,110.43
2018,11,1,7,45,52.0,68.5,1.9,19.2,79.5,111.31,88.71
2018,11,1,8,0,33.0,71.0,2.2,20.3,80.0,97.77,77.07
2018,11,1,8,15,175.5,99.5,2.35,21.0,160.0,274.69,224.97
2018,11,1,8,30,318.0,128.0,2.5,21.7,240.0,433.11,351.22
2018,11,1,8,45,327.0,144.0,2.65,22.4,271.5,466.49,374.92
2018,11,1,9,0,336.0,160.0,2.8,23.1,303.0,498.87,397.92
2018,11,1,9,15,312.5,178.0,2.85,23.7,320.0,503.61,398.87
2018,11,1,9,30,289.0,196.0,2.9,24.3,337.0,506.0,398.14
2018,11,1,9,45,246.5,214.5,3.0,24.9,340.0,489.5,382.96
2018,11,1,10,0,204.0,233.0,3.1,25.5,343.0,453.04,353.28
2018,11,1,10,15,327.0,223.5,3.15,26.05,409.5,569.77,441.52
2018,11,1,10,30,450.0,214.0,3.2,26.6,476.0,685.72,525.35
2018,11,1,10,45,490.0,207.5,3.25,27.15,500.0,708.92,540.35
2018,11,1,11,0,530.0,201.0,3.3,27.7,524.0,729.28,553.81
2018,11,1,11,15,665.0,158.5,3.3,28.1,570.0,798.35,602.21
2018,11,1,11,30,800.0,116.0,3.3,28.5,616.0,847.93,634.57
2018,11,1,11,45,819.0,110.5,3.35,28.95,623.0,837.36,626.01
2018,11,1,12,0,838.0,105.0,3.4,29.4,630.0,822.7,615.24
2018,11,1,12,15,862.0,95.5,3.35,29.6,630.5,803.33,601.49
2018,11,1,12,30,886.0,86.0,3.3,29.8,631.0,774.14,581.08
2018,11,1,12,45,892.0,82.5,3.3,30.0,620.0,740.2,557.68
2018,11,1,13,0,898.0,79.0,3.3,30.2,609.0,702.96,531.65
2018,11,1,13,15,867.5,84.0,3.25,30.2,580.5,648.32,491.13
2018,11,1,13,30,837.0,89.0,3.2,30.2,552.0,596.17,451.62
2018,11,1,13,45,721.0,112.5,3.1,30.2,496.5,513.77,388.86
2018,11,1,14,0,605.0,136.0,3.0,30.2,441.0,439.14,331.25
2018,11,1,14,15,639.5,115.5,2.9,30.05,417.5,398.2,297.92
2018,11,1,14,30,674.0,95.0,2.8,29.9,394.0,352.43,259.28
2018,11,1,14,45,660.5,88.5,2.65,29.7,359.0,299.79,214.75
2018,11,1,15,0,647.0,82.0,2.5,29.5,324.0,247.85,170.15
2018,11,1,15,15,566.0,82.0,2.5,29.5,274.5,189.1,123.04
2018,11,1,15,30,485.0,82.0,2.5,29.5,225.0,139.61,85.7
2018,11,1,15,45,507.0,66.5,1.8,28.1,193.0,94.09,52.13
2018,11,1,16,0,529.0,51.0,1.1,26.7,161.0,45.91,27.29
2018,11,1,16,15,472.5,43.0,1.1,25.85,122.0,33.97,22.96
2018,11,1,16,30,416.0,35.0,1.1,25.0,83.0,28.54,17.67
2018,11,1,16,45,266.0,24.0,1.1,24.2,49.0,19.97,4.6
2018,11,1,17,0,116.0,13.0,1.1,23.4,15.0,11.82,0.0
2018,11,1,17,15,58.0,6.5,1.05,23.1,7.5,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,0.85,21.6,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,0.75,21.3,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,0.65,21.1,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,0.55,20.9,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,0.5,20.8,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,0.45,20.7,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,0.4,20.6,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,0.4,20.45,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,0.4,20.3,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.4,20.2,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.4,20.1,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.4,19.9,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.4,19.7,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.4,19.55,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.4,19.4,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.45,19.3,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.5,19.2,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.5,19.1,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.55,18.9,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,0.65,18.75,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,0.75,18.35,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,0.8,17.75,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,0.8,17.65,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,0.8,17.45,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,0.8,17.15,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,0.85,16.75,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,0.95,16.3,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,11,2,6,15,30.0,3.5,0.95,16.3,3.0,0.0,0.0
2018,11,2,6,30,60.0,7.0,0.9,16.5,6.0,0.0,0.0
2018,11,2,6,45,193.5,18.0,0.85,16.7,31.5,123.27,0.0
2018,11,2,7,0,327.0,29.0,0.8,16.9,57.0,269.1,188.78
2018,11,2,7,15,450.0,36.0,0.95,17.75,101.5,371.59,293.52
2018,11,2,7,30,573.0,43.0,1.1,18.6,146.0,476.28,380.68
2018,11,2,7,45,543.5,56.5,1.3,19.5,176.5,501.06,402.13
2018,11,2,8,0,514.0,70.0,1.5,20.4,207.0,514.65,413.6
2018,11,2,8,15,499.5,86.5,1.6,21.25,239.5,539.52,431.87
2018,11,2,8,30,485.0,103.0,1.7,22.1,272.0,555.46,442.4
2018,11,2,8,45,589.0,97.5,1.85,22.95,328.0,655.75,514.72
2018,11,2,9,0,693.0,92.0,2.0,23.8,384.0,751.4,580.46
2018,11,2,9,15,782.0,80.5,2.15,24.55,437.5,821.86,626.91
2018,11,2,9,30,871.0,69.0,2.3,25.3,491.0,887.82,669.4
2018,11,2,9,45,883.5,70.5,2.4,26.1,522.0,908.26,679.98
2018,11,2,10,0,896.0,72.0,2.5,26.9,553.0,925.29,688.68
2018,11,2,10,15,904.5,73.5,2.6,27.4,577.5,935.03,693.42
2018,11,2,10,30,913.0,75.0,2.7,27.9,602.0,941.02,695.83
2018,11,2,10,45,918.5,75.5,2.8,28.4,619.0,939.18,693.21
2018,11,2,11,0,924.0,76.0,2.9,28.9,636.0,933.5,688.26
2018,11,2,11,15,919.0,79.0,3.0,29.2,642.5,917.63,677.25
2018,11,2,11,30,914.0,82.0,3.1,29.5,649.0,898.18,664.0
2018,11,2,11,45,922.0,79.5,3.15,29.85,652.5,879.88,651.17
2018,11,2,12,0,930.0,77.0,3.2,30.2,656.0,857.75,635.85
2018,11,2,12,15,910.0,82.0,3.25,30.25,643.5,818.25,609.54
2018,11,2,12,30,890.0,87.0,3.3,30.3,631.0,776.55,581.66
2018,11,2,12,45,775.5,117.5,3.35,30.4,583.5,697.18,526.46
2018,11,2,13,0,661.0,148.0,3.4,30.5,536.0,619.04,468.85
2018,11,2,13,15,581.5,161.5,3.45,30.4,493.5,549.18,417.34
2018,11,2,13,30,502.0,175.0,3.5,30.3,451.0,480.22,365.63
2018,11,2,13,45,620.0,136.0,3.5,30.2,458.5,481.49,366.09
2018,11,2,14,0,738.0,97.0,3.5,30.1,466.0,464.91,351.51
2018,11,2,14,15,663.5,106.0,3.5,29.75,420.0,398.57,299.12
2018,11,2,14,30,589.0,115.0,3.5,29.4,374.0,338.39,250.9
2018,11,2,14,45,609.5,99.0,3.45,29.05,345.0,292.49,211.35
2018,11,2,15,0,630.0,83.0,3.4,28.7,316.0,243.59,168.29
2018,11,2,15,15,641.5,71.0,3.4,28.7,282.5,193.65,124.29
2018,11,2,15,30,653.0,59.0,3.4,28.7,249.0,141.97,80.88
2018,11,2,15,45,562.0,57.0,2.55,27.15,200.0,89.52,46.86
2018,11,2,16,0,471.0,55.0,1.7,25.6,151.0,48.15,30.04
2018,11,2,16,15,322.0,47.5,1.55,24.5,105.0,36.44,25.14
2018,11,2,16,30,173.0,40.0,1.4,23.4,59.0,31.0,19.68
2018,11,2,16,45,121.5,25.5,1.25,22.3,35.5,20.08,3.01
2018,11,2,17,0,70.0,11.0,1.1,21.2,12.0,10.01,0.0
2018,11,2,17,15,35.0,5.5,1.1,20.75,6.0,0.0,0.0
2018,11,2,17,30,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,1.1,19.8,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.15,18.95,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.25,17.8,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.25,17.15,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.15,17.1,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.05,17.3,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,0.9,17.65,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,0.85,17.75,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,0.95,17.6,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.1,17.15,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.3,16.45,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,1.4,15.95,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,1.4,15.65,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,1.45,15.4,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,1.5,14.65,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,3,6,15,18.0,2.5,1.45,13.8,2.0,0.0,0.0
2018,11,3,6,30,36.0,5.0,1.4,14.2,4.0,0.0,0.0
2018,11,3,6,45,65.5,17.5,1.35,14.65,21.0,52.0,0.0
2018,11,3,7,0,95.0,30.0,1.3,15.1,38.0,116.45,77.83
2018,11,3,7,15,171.5,45.0,1.45,16.25,71.0,187.54,149.44
2018,11,3,7,30,248.0,60.0,1.6,17.4,104.0,278.57,226.86
2018,11,3,7,45,354.0,68.5,1.75,18.55,151.0,373.34,305.49
2018,11,3,8,0,460.0,77.0,1.9,19.7,198.0,480.53,390.64
2018,11,3,8,15,479.0,88.5,1.95,20.5,235.0,518.77,419.13
2018,11,3,8,30,498.0,100.0,2.0,21.3,272.0,561.42,449.86
2018,11,3,8,45,512.0,111.0,2.05,22.15,307.0,598.24,475.11
2018,11,3,9,0,526.0,122.0,2.1,23.0,342.0,633.61,498.6
2018,11,3,9,15,635.0,110.5,2.35,23.85,399.5,732.56,568.4
2018,11,3,9,30,744.0,99.0,2.6,24.7,457.0,823.84,630.26
2018,11,3,9,45,834.5,82.0,2.8,25.55,507.5,885.75,670.15
2018,11,3,10,0,925.0,65.0,3.0,26.4,558.0,940.9,704.99
2018,11,3,10,15,932.5,66.0,3.1,27.0,582.0,949.23,708.06
2018,11,3,10,30,940.0,67.0,3.2,27.6,606.0,953.72,709.08
2018,11,3,10,45,943.5,68.0,3.35,28.2,622.5,950.63,705.56
2018,11,3,11,0,947.0,69.0,3.5,28.8,639.0,943.62,699.59
2018,11,3,11,15,949.5,69.5,3.6,29.15,648.0,931.2,690.53
2018,11,3,11,30,952.0,70.0,3.7,29.5,657.0,914.92,679.03
2018,11,3,11,45,951.5,70.5,3.8,29.8,658.0,892.29,663.49
2018,11,3,12,0,951.0,71.0,3.9,30.1,659.0,866.07,645.6
2018,11,3,12,15,920.0,79.0,3.95,30.25,642.5,820.94,614.89
2018,11,3,12,30,889.0,87.0,4.0,30.4,626.0,774.12,582.89
2018,11,3,12,45,863.0,92.5,4.1,30.5,605.5,731.73,554.03
2018,11,3,13,0,837.0,98.0,4.2,30.6,585.0,682.91,518.86
2018,11,3,13,15,870.0,86.0,4.15,30.55,575.5,652.19,495.98
2018,11,3,13,30,903.0,74.0,4.1,30.5,566.0,613.89,466.74
2018,11,3,13,45,836.5,83.5,4.1,30.4,520.5,543.99,413.1
2018,11,3,14,0,770.0,93.0,4.1,30.3,475.0,475.77,359.81
2018,11,3,14,15,743.5,88.0,3.95,30.05,435.5,415.38,311.28
2018,11,3,14,30,717.0,83.0,3.8,29.8,396.0,356.46,262.65
2018,11,3,14,45,588.5,97.5,3.7,29.55,338.0,283.7,204.7
2018,11,3,15,0,460.0,112.0,3.6,29.3,280.0,222.54,156.78
2018,11,3,15,15,342.0,109.5,3.6,29.3,225.5,165.25,113.25
2018,11,3,15,30,224.0,107.0,3.6,29.3,171.0,121.55,82.59
2018,11,3,15,45,163.0,91.5,2.6,27.65,133.5,86.8,58.85
2018,11,3,16,0,102.0,76.0,1.6,26.0,96.0,61.42,43.51
2018,11,3,16,15,76.5,57.0,1.5,24.9,70.0,45.73,32.81
2018,11,3,16,30,51.0,38.0,1.4,23.8,44.0,31.15,19.59
2018,11,3,16,45,32.0,22.5,1.35,22.65,25.5,18.77,0.41
2018,11,3,17,0,13.0,7.0,1.3,21.5,7.0,6.37,0.0
2018,11,3,17,15,6.5,3.5,1.3,21.1,3.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.3,20.7,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.3,20.35,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.25,19.85,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.2,19.55,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.15,19.4,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.05,19.45,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,0.85,19.4,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,0.75,19.25,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,0.75,19.15,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,0.8,19.05,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,0.8,18.75,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,0.85,18.25,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,0.9,17.05,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,0.85,16.35,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,0.8,16.05,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,0.8,15.85,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,0.75,15.8,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,0.7,15.85,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,0.65,15.95,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,0.55,16.1,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,0.5,16.2,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,0.45,16.25,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,0.4,16.3,0.0,0.0,0.0
2018,11,4,6,15,19.0,2.5,0.4,16.5,2.0,0.0,0.0
2018,11,4,6,30,38.0,5.0,0.4,16.7,4.0,0.0,0.0
2018,11,4,6,45,59.0,16.5,0.35,16.85,19.0,47.42,0.0
2018,11,4,7,0,80.0,28.0,0.3,17.0,34.0,102.86,64.64
2018,11,4,7,15,245.0,41.0,0.25,17.7,79.0,242.82,190.79
2018,11,4,7,30,410.0,54.0,0.2,18.4,124.0,382.46,303.72
2018,11,4,7,45,442.0,63.0,0.2,19.1,159.5,433.26,344.01
2018,11,4,8,0,474.0,72.0,0.2,19.8,195.0,484.63,383.24
2018,11,4,8,15,521.0,82.0,0.25,20.5,240.5,549.35,430.13
2018,11,4,8,30,568.0,92.0,0.3,21.2,286.0,614.9,475.46
2018,11,4,8,45,586.0,100.0,0.35,21.9,322.0,653.77,500.54
2018,11,4,9,0,604.0,108.0,0.4,22.6,358.0,690.97,524.11
2018,11,4,9,15,540.0,133.0,0.6,23.65,371.5,666.27,506.17
2018,11,4,9,30,476.0,158.0,0.8,24.7,385.0,644.84,489.93
2018,11,4,9,45,493.5,164.5,1.0,25.75,413.0,671.0,507.6
2018,11,4,10,0,511.0,171.0,1.2,26.8,441.0,695.21,523.08
2018,11,4,10,15,504.5,181.5,1.4,27.35,458.5,699.88,525.51
2018,11,4,10,30,498.0,192.0,1.6,27.9,476.0,702.09,526.33
2018,11,4,10,45,618.0,162.0,1.75,28.5,524.5,777.91,578.96
2018,11,4,11,0,738.0,132.0,1.9,29.1,573.0,842.48,620.87
2018,11,4,11,15,760.0,125.0,2.05,29.3,585.0,840.06,619.08
2018,11,4,11,30,782.0,118.0,2.2,29.5,597.0,829.65,612.66
2018,11,4,11,45,845.0,102.5,2.35,29.75,621.0,845.26,623.63
2018,11,4,12,0,908.0,87.0,2.5,30.0,645.0,847.61,625.6
2018,11,4,12,15,926.0,83.0,2.65,30.0,646.5,828.42,613.92
2018,11,4,12,30,944.0,79.0,2.8,30.0,648.0,804.9,599.41
2018,11,4,12,45,929.0,81.0,2.95,30.05,629.5,760.05,569.99
2018,11,4,13,0,914.0,83.0,3.1,30.1,611.0,713.24,538.25
2018,11,4,13,15,889.5,83.5,3.2,29.9,581.5,657.18,497.99
2018,11,4,13,30,865.0,84.0,3.3,29.7,552.0,603.16,458.02
2018,11,4,13,45,829.0,84.0,3.4,29.55,513.0,539.23,409.62
2018,11,4,14,0,793.0,84.0,3.5,29.4,474.0,476.78,360.96
2018,11,4,14,15,786.0,78.0,3.5,29.05,441.0,422.75,317.18
2018,11,4,14,30,779.0,72.0,3.5,28.7,408.0,368.01,271.34
2018,11,4,14,45,778.0,69.5,3.55,28.3,378.0,318.1,227.74
2018,11,4,15,0,777.0,67.0,3.6,27.9,348.0,267.09,182.38
2018,11,4,15,15,755.0,62.0,3.6,27.9,306.0,208.7,132.0
2018,11,4,15,30,733.0,57.0,3.6,27.9,264.0,152.26,85.98
2018,11,4,15,45,677.5,52.0,3.1,26.35,216.5,95.58,48.09
2018,11,4,16,0,622.0,47.0,2.6,24.8,169.0,45.62,33.24
2018,11,4,16,15,485.0,41.5,2.25,23.4,120.5,33.1,22.35
2018,11,4,16,30,348.0,36.0,1.9,22.0,72.0,29.85,18.52
2018,11,4,16,45,216.0,23.0,1.6,20.6,41.5,19.41,0.0
2018,11,4,17,0,84.0,10.0,1.3,19.2,11.0,9.1,0.0
2018,11,4,17,15,42.0,5.0,1.25,18.65,5.5,0.0,0.0
2018,11,4,17,30,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,1.2,15.95,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,0.95,13.05,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,0.85,13.15,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,0.8,13.15,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,5,6,15,14.0,2.0,1.1,12.6,1.5,0.0,0.0
2018,11,5,6,30,28.0,4.0,1.2,13.0,3.0,0.0,0.0
2018,11,5,6,45,127.0,13.0,1.3,13.45,21.0,81.4,0.0
2018,11,5,7,0,226.0,22.0,1.4,13.9,39.0,194.89,121.83
2018,11,5,7,15,357.5,32.0,1.55,14.65,81.5,305.38,244.21
2018,11,5,7,30,489.0,42.0,1.7,15.4,124.0,421.82,344.02
2018,11,5,7,45,386.5,54.5,1.9,16.15,132.0,382.42,315.3
2018,11,5,8,0,284.0,67.0,2.1,16.9,140.0,326.68,271.04
2018,11,5,8,15,162.0,98.5,2.25,17.8,141.5,262.98,216.88
2018,11,5,8,30,40.0,130.0,2.4,18.7,143.0,177.0,142.77
2018,11,5,8,45,161.5,143.0,2.6,19.6,207.5,307.98,251.81
2018,11,5,9,0,283.0,156.0,2.8,20.5,272.0,446.46,361.6
2018,11,5,9,15,515.0,122.5,3.0,21.4,357.0,629.8,502.95
2018,11,5,9,30,747.0,89.0,3.2,22.3,442.0,805.53,627.96
2018,11,5,9,45,814.0,78.0,3.45,23.15,485.5,858.45,662.1
2018,11,5,10,0,881.0,67.0,3.7,24.0,529.0,899.37,688.3
2018,11,5,10,15,890.5,67.5,3.75,24.5,553.0,908.74,692.34
2018,11,5,10,30,900.0,68.0,3.8,25.0,577.0,914.47,694.21
2018,11,5,10,45,906.0,68.5,3.85,25.45,593.5,913.27,691.62
2018,11,5,11,0,912.0,69.0,3.9,25.9,610.0,908.3,686.65
2018,11,5,11,15,915.5,69.5,3.95,26.2,619.5,897.3,678.14
2018,11,5,11,30,919.0,70.0,4.0,26.5,629.0,882.57,667.24
2018,11,5,11,45,919.5,70.5,4.0,26.8,630.5,861.6,651.95
2018,11,5,12,0,920.0,71.0,4.0,27.1,632.0,837.12,634.37
2018,11,5,12,15,917.5,71.0,4.0,27.2,625.5,806.3,612.94
2018,11,5,12,30,915.0,71.0,4.0,27.3,619.0,772.38,589.35
2018,11,5,12,45,909.0,71.5,3.95,27.4,604.5,733.59,562.06
2018,11,5,13,0,903.0,72.0,3.9,27.5,590.0,692.29,532.49
2018,11,5,13,15,895.5,70.5,3.85,27.45,568.0,645.56,497.16
2018,11,5,13,30,888.0,69.0,3.8,27.4,546.0,596.93,459.61
2018,11,5,13,45,876.5,68.0,3.8,27.35,517.5,545.03,418.71
2018,11,5,14,0,865.0,67.0,3.8,27.3,489.0,492.07,375.82
2018,11,5,14,15,848.5,65.0,3.7,27.05,454.0,435.16,328.8
2018,11,5,14,30,832.0,63.0,3.6,26.8,419.0,378.29,280.45
2018,11,5,14,45,808.5,61.0,3.5,26.6,379.5,318.53,228.8
2018,11,5,15,0,785.0,59.0,3.4,26.4,340.0,260.67,178.04
2018,11,5,15,15,742.0,56.5,3.4,26.4,294.5,200.24,126.52
2018,11,5,15,30,699.0,54.0,3.4,26.4,249.0,144.25,81.53
2018,11,5,15,45,615.5,50.5,2.7,25.2,199.5,89.13,45.41
2018,11,5,16,0,532.0,47.0,2.0,24.0,150.0,40.96,29.37
2018,11,5,16,15,403.0,40.5,1.8,22.75,106.0,32.12,21.55
2018,11,5,16,30,274.0,34.0,1.6,21.5,62.0,27.96,16.85
2018,11,5,16,45,154.5,21.0,1.4,20.25,35.0,16.61,0.0
2018,11,5,17,0,35.0,8.0,1.2,19.0,8.0,7.28,0.0
2018,11,5,17,15,17.5,4.0,1.2,18.55,4.0,0.0,0.0
2018,11,5,17,30,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,1.2,17.65,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,1.2,16.95,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,1.15,16.45,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,1.1,16.05,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.1,15.75,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,0.95,15.3,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,0.85,15.2,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,0.75,15.1,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,0.65,14.75,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,0.65,14.7,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,0.7,14.15,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,0.75,13.95,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,6,6,15,13.5,2.0,0.8,13.7,1.5,0.0,0.0
2018,11,6,6,30,27.0,4.0,0.8,13.9,3.0,0.0,0.0
2018,11,6,6,45,158.0,15.0,0.75,14.1,25.0,99.95,0.0
2018,11,6,7,0,289.0,26.0,0.7,14.3,47.0,234.06,135.54
2018,11,6,7,15,417.5,35.0,0.7,15.15,90.5,346.83,272.66
2018,11,6,7,30,546.0,44.0,0.7,16.0,134.0,462.33,369.49
2018,11,6,7,45,558.0,53.0,0.75,16.8,170.0,503.16,403.47
2018,11,6,8,0,570.0,62.0,0.8,17.6,206.0,543.14,434.56
2018,11,6,8,15,631.5,67.5,0.9,18.5,255.0,616.38,488.48
2018,11,6,8,30,693.0,73.0,1.0,19.4,304.0,691.04,540.8
2018,11,6,8,45,732.0,75.0,1.1,20.3,347.0,737.31,571.21
2018,11,6,9,0,771.0,77.0,1.2,21.2,390.0,788.55,604.47
2018,11,6,9,15,817.0,75.5,1.25,21.95,434.0,839.81,636.53
2018,11,6,9,30,863.0,74.0,1.3,22.7,478.0,888.96,666.4
2018,11,6,9,45,889.5,72.5,1.4,23.5,513.0,908.88,677.03
2018,11,6,10,0,916.0,71.0,1.5,24.3,548.0,934.63,691.77
2018,11,6,10,15,925.0,72.0,1.55,24.85,572.5,944.16,695.79
2018,11,6,10,30,934.0,73.0,1.6,25.4,597.0,949.89,697.65
2018,11,6,10,45,939.5,74.0,1.7,25.95,614.5,948.56,695.74
2018,11,6,11,0,945.0,75.0,1.8,26.5,632.0,943.31,691.47
2018,11,6,11,15,948.0,75.5,1.85,26.85,641.0,931.31,682.91
2018,11,6,11,30,951.0,76.0,1.9,27.2,650.0,915.47,672.02
2018,11,6,11,45,951.0,76.0,2.0,27.55,651.0,892.7,657.23
2018,11,6,12,0,951.0,76.0,2.1,27.9,652.0,866.36,640.09
2018,11,6,12,15,947.5,76.5,2.15,28.05,645.0,834.37,619.19
2018,11,6,12,30,944.0,77.0,2.2,28.2,638.0,799.23,596.1
2018,11,6,12,45,937.5,76.5,2.3,28.35,622.5,757.86,568.94
2018,11,6,13,0,931.0,76.0,2.4,28.5,607.0,713.96,539.16
2018,11,6,13,15,922.5,75.5,2.45,28.5,584.5,666.48,504.63
2018,11,6,13,30,914.0,75.0,2.5,28.5,562.0,617.08,467.74
2018,11,6,13,45,901.5,73.0,2.6,28.5,532.0,562.31,426.01
2018,11,6,14,0,889.0,71.0,2.7,28.5,502.0,506.55,382.12
2018,11,6,14,15,870.5,69.0,2.7,28.25,465.5,447.51,334.43
2018,11,6,14,30,852.0,67.0,2.7,28.0,429.0,388.34,285.13
2018,11,6,14,45,826.0,64.5,2.7,27.8,387.5,326.61,232.66
2018,11,6,15,0,800.0,62.0,2.7,27.6,346.0,266.61,180.82
2018,11,6,15,15,763.0,59.0,2.7,27.6,301.0,206.04,129.38
2018,11,6,15,30,726.0,56.0,2.7,27.6,256.0,149.18,83.82
2018,11,6,15,45,666.5,51.0,1.95,25.75,208.5,92.88,46.62
2018,11,6,16,0,607.0,46.0,1.2,23.9,161.0,43.79,31.76
2018,11,6,16,15,476.0,40.5,1.25,22.8,115.0,32.45,21.78
2018,11,6,16,30,345.0,35.0,1.3,21.7,69.0,29.22,17.61
2018,11,6,16,45,185.5,21.0,1.3,20.55,38.0,17.7,0.0
2018,11,6,17,0,26.0,7.0,1.3,19.4,7.0,6.37,0.0
2018,11,6,17,15,13.0,3.5,1.3,19.05,3.5,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.3,18.7,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.25,17.7,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.1,16.85,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.05,16.7,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,0.95,16.55,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,0.85,16.4,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,0.75,16.15,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,0.65,15.9,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,0.55,15.55,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.55,15.3,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.55,15.8,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.5,15.9,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.45,16.05,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2018,11,7,6,15,14.5,1.5,0.35,16.15,1.0,0.0,0.0
2018,11,7,6,30,29.0,3.0,0.4,16.3,2.0,0.0,0.0
2018,11,7,6,45,57.0,14.0,0.4,16.4,16.5,43.78,0.0
2018,11,7,7,0,85.0,25.0,0.4,16.5,31.0,98.72,48.51
2018,11,7,7,15,167.5,40.5,0.45,17.1,63.5,193.47,150.26
2018,11,7,7,30,250.0,56.0,0.5,17.7,96.0,274.04,219.77
2018,11,7,7,45,335.5,64.5,0.55,18.3,137.0,353.03,285.17
2018,11,7,8,0,421.0,73.0,0.6,18.9,178.0,438.04,352.68
2018,11,7,8,15,467.5,84.0,0.7,19.65,221.0,500.68,400.24
2018,11,7,8,30,514.0,95.0,0.8,20.4,264.0,570.59,451.06
2018,11,7,8,45,583.5,94.5,0.9,21.15,310.5,641.44,500.72
2018,11,7,9,0,653.0,94.0,1.0,21.9,357.0,712.42,548.86
2018,11,7,9,15,768.0,79.5,1.25,22.65,416.0,800.01,608.8
2018,11,7,9,30,883.0,65.0,1.5,23.4,475.0,884.1,664.66
2018,11,7,9,45,895.5,66.5,1.75,24.2,506.0,904.51,676.98
2018,11,7,10,0,908.0,68.0,2.0,25.0,537.0,921.51,687.54
2018,11,7,10,15,917.0,69.0,2.15,25.45,561.5,931.06,692.97
2018,11,7,10,30,926.0,70.0,2.3,25.9,586.0,936.86,696.06
2018,11,7,10,45,931.5,71.0,2.4,26.35,603.0,935.64,694.13
