Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,17,22,15,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.15,8.4,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,0.85,8.9,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,0.65,9.2,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,0.6,9.15,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,0.55,9.05,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,0.45,8.9,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,0.35,8.75,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,0.3,8.7,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,0.25,8.65,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,0.2,8.6,0.0,0.0,0.0
2018,12,18,7,15,36.0,8.0,0.25,8.95,9.5,27.25,0.0
2018,12,18,7,30,72.0,16.0,0.3,9.3,19.0,81.67,0.0
2018,12,18,7,45,225.5,28.5,0.35,9.65,54.0,216.46,155.57
2018,12,18,8,0,379.0,41.0,0.4,10.0,89.0,342.73,276.54
2018,12,18,8,15,523.0,42.5,0.45,10.5,136.0,458.74,373.46
2018,12,18,8,30,667.0,44.0,0.5,11.0,183.0,574.96,464.18
2018,12,18,8,45,713.5,47.0,0.5,11.5,223.0,631.71,506.38
2018,12,18,9,0,760.0,50.0,0.5,12.0,263.0,688.07,546.87
2018,12,18,9,15,788.5,52.5,0.75,12.85,300.0,728.43,577.25
2018,12,18,9,30,817.0,55.0,1.0,13.7,337.0,766.83,605.48
2018,12,18,9,45,836.5,57.0,1.25,14.55,368.5,786.56,619.67
2018,12,18,10,0,856.0,59.0,1.5,15.4,400.0,811.53,637.31
2018,12,18,10,15,870.0,60.0,1.6,15.85,426.0,827.47,647.45
2018,12,18,10,30,884.0,61.0,1.7,16.3,452.0,840.16,655.34
2018,12,18,10,45,874.5,65.5,1.85,16.8,466.0,834.14,650.55
2018,12,18,11,0,865.0,70.0,2.0,17.3,480.0,824.65,643.5
2018,12,18,11,15,888.5,67.0,2.05,17.5,497.0,829.67,646.59
2018,12,18,11,30,912.0,64.0,2.1,17.7,514.0,830.81,646.91
2018,12,18,11,45,914.0,64.0,2.2,17.85,518.5,814.51,635.62
2018,12,18,12,0,916.0,64.0,2.3,18.0,523.0,794.77,622.07
2018,12,18,12,15,914.5,64.0,2.4,18.1,520.0,769.05,604.34
2018,12,18,12,30,913.0,64.0,2.5,18.2,517.0,740.23,584.32
2018,12,18,12,45,907.5,64.0,2.6,18.25,506.0,705.68,560.08
2018,12,18,13,0,902.0,64.0,2.7,18.3,495.0,668.58,532.66
2018,12,18,13,15,892.5,63.0,2.7,18.2,476.5,625.5,499.11
2018,12,18,13,30,883.0,62.0,2.7,18.1,458.0,580.59,463.37
2018,12,18,13,45,869.5,61.0,2.75,18.05,433.0,531.99,423.89
2018,12,18,14,0,856.0,60.0,2.8,18.0,408.0,482.38,382.45
2018,12,18,14,15,836.5,58.5,2.7,17.75,377.0,428.91,336.74
2018,12,18,14,30,817.0,57.0,2.6,17.5,346.0,376.19,290.37
2018,12,18,14,45,788.5,54.5,2.55,17.3,310.0,318.78,239.36
2018,12,18,15,0,760.0,52.0,2.5,17.1,274.0,263.14,189.08
2018,12,18,15,15,718.5,48.5,2.5,17.1,234.0,205.76,137.95
2018,12,18,15,30,677.0,45.0,2.5,17.1,194.0,152.27,91.94
2018,12,18,15,45,610.5,40.5,1.85,15.6,153.5,99.53,52.35
2018,12,18,16,0,544.0,36.0,1.2,14.1,113.0,54.31,26.26
2018,12,18,16,15,419.5,28.5,1.2,13.5,75.5,23.17,13.45
2018,12,18,16,30,295.0,21.0,1.2,12.9,38.0,17.56,0.0
2018,12,18,16,45,147.5,10.5,1.2,12.35,19.0,9.55,0.0
2018,12,18,17,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,0.95,9.55,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,0.75,9.8,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,0.6,9.95,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.5,10.25,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,12,19,7,15,78.0,8.5,0.55,10.6,12.0,50.89,0.0
2018,12,19,7,30,156.0,17.0,0.6,10.9,24.0,107.76,0.0
2018,12,19,7,45,314.5,27.0,0.65,11.2,60.5,271.23,191.61
2018,12,19,8,0,473.0,37.0,0.7,11.5,97.0,400.98,320.99
2018,12,19,8,15,530.0,43.0,0.8,11.85,133.5,463.72,377.06
2018,12,19,8,30,587.0,49.0,0.9,12.2,170.0,528.37,430.52
2018,12,19,8,45,504.5,68.0,1.0,12.55,187.5,504.8,414.28
2018,12,19,9,0,422.0,87.0,1.1,12.9,205.0,470.02,387.95
2018,12,19,9,15,549.5,81.5,1.3,13.4,256.5,578.59,473.46
2018,12,19,9,30,677.0,76.0,1.5,13.9,308.0,684.23,552.1
2018,12,19,9,45,598.0,97.5,1.7,14.45,316.5,652.46,527.24
2018,12,19,10,0,519.0,119.0,1.9,15.0,325.0,608.71,494.14
2018,12,19,10,15,656.5,99.5,2.05,15.45,377.5,709.98,569.6
2018,12,19,10,30,794.0,80.0,2.2,15.9,430.0,796.44,631.06
2018,12,19,10,45,780.0,86.5,2.3,16.4,443.0,788.7,623.5
2018,12,19,11,0,766.0,93.0,2.4,16.9,456.0,777.73,614.58
2018,12,19,11,15,799.0,88.0,2.5,17.15,475.0,789.39,622.7
2018,12,19,11,30,832.0,83.0,2.6,17.4,494.0,796.95,627.76
2018,12,19,11,45,813.5,89.5,2.65,17.7,494.0,772.91,609.72
2018,12,19,12,0,795.0,96.0,2.7,18.0,494.0,746.19,590.04
2018,12,19,12,15,808.0,92.5,2.65,18.05,495.0,729.62,577.81
2018,12,19,12,30,821.0,89.0,2.6,18.1,496.0,709.5,562.99
2018,12,19,12,45,850.0,79.5,2.6,18.15,493.5,690.02,548.91
2018,12,19,13,0,879.0,70.0,2.6,18.2,491.0,661.52,527.04
2018,12,19,13,15,822.0,76.0,2.45,18.15,458.0,601.72,479.79
2018,12,19,13,30,765.0,82.0,2.3,18.1,425.0,539.35,430.23
2018,12,19,13,45,794.0,74.5,2.15,18.0,413.5,510.54,405.83
2018,12,19,14,0,823.0,67.0,2.0,17.9,402.0,477.17,376.64
2018,12,19,14,15,782.0,68.0,1.8,17.65,367.0,417.95,326.83
2018,12,19,14,30,741.0,69.0,1.6,17.4,332.0,361.01,277.98
2018,12,19,14,45,729.5,64.0,1.4,17.2,300.5,310.48,232.78
2018,12,19,15,0,718.0,59.0,1.2,17.0,269.0,260.04,186.86
2018,12,19,15,15,669.0,55.0,1.2,17.0,228.5,202.75,136.89
2018,12,19,15,30,620.0,51.0,1.2,17.0,188.0,148.83,91.36
2018,12,19,15,45,525.5,45.5,0.9,15.85,144.5,95.17,51.99
2018,12,19,16,0,431.0,40.0,0.6,14.7,101.0,52.29,26.91
2018,12,19,16,15,365.0,31.5,0.6,14.25,70.5,25.8,15.65
2018,12,19,16,30,299.0,23.0,0.6,13.8,40.0,19.47,0.0
2018,12,19,16,45,149.5,11.5,0.65,13.35,20.0,10.46,0.0
2018,12,19,17,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.7,12.25,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.65,11.65,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.6,11.45,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,0.65,11.35,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,0.75,10.85,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,0.85,10.55,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.25,9.2,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,0.65,11.15,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,0.55,11.25,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,12,20,7,15,19.0,6.0,0.5,11.55,7.0,15.95,0.0
2018,12,20,7,30,38.0,12.0,0.5,11.8,14.0,33.34,0.0
2018,12,20,7,45,61.5,28.5,0.45,12.05,35.0,84.99,56.21
2018,12,20,8,0,85.0,45.0,0.4,12.3,56.0,124.58,98.55
2018,12,20,8,15,153.0,59.5,0.5,12.7,87.5,203.74,167.08
2018,12,20,8,30,221.0,74.0,0.6,13.1,119.0,274.36,227.2
2018,12,20,8,45,263.5,86.0,0.7,13.55,151.0,325.02,269.52
2018,12,20,9,0,306.0,98.0,0.8,14.0,183.0,393.68,324.59
2018,12,20,9,15,343.0,107.5,0.85,14.3,215.0,439.5,360.52
2018,12,20,9,30,380.0,117.0,0.9,14.6,247.0,485.37,395.73
2018,12,20,9,45,384.0,128.5,0.9,14.95,270.5,505.76,409.79
2018,12,20,10,0,388.0,140.0,0.9,15.3,294.0,524.48,422.49
2018,12,20,10,15,330.5,160.0,0.9,15.7,297.0,482.98,388.66
2018,12,20,10,30,273.0,180.0,0.9,16.1,300.0,456.88,366.49
2018,12,20,10,45,321.5,180.5,0.95,16.5,328.0,494.44,395.39
2018,12,20,11,0,370.0,181.0,1.0,16.9,356.0,530.55,422.18
2018,12,20,11,15,373.5,185.0,1.05,17.1,365.5,531.46,422.01
2018,12,20,11,30,377.0,189.0,1.1,17.3,375.0,530.83,421.05
2018,12,20,11,45,433.0,178.5,1.2,17.5,394.0,568.77,449.87
2018,12,20,12,0,489.0,168.0,1.3,17.7,413.0,587.85,464.51
2018,12,20,12,15,412.0,180.5,1.3,17.8,386.0,528.05,418.07
2018,12,20,12,30,335.0,193.0,1.3,17.9,359.0,458.12,364.33
2018,12,20,12,45,278.5,199.5,1.25,18.0,335.5,412.66,328.53
2018,12,20,13,0,222.0,206.0,1.2,18.1,312.0,359.38,286.43
2018,12,20,13,15,182.0,199.0,1.15,18.0,284.0,316.42,252.52
2018,12,20,13,30,142.0,192.0,1.1,17.9,256.0,276.34,220.54
2018,12,20,13,45,113.5,179.5,1.05,17.8,229.0,239.88,191.37
2018,12,20,14,0,85.0,167.0,1.0,17.7,202.0,199.72,159.06
2018,12,20,14,15,80.5,151.5,0.85,17.35,182.5,177.15,140.78
2018,12,20,14,30,76.0,136.0,0.7,17.0,163.0,155.27,122.77
2018,12,20,14,45,97.0,126.5,0.6,16.65,157.5,151.79,119.11
2018,12,20,15,0,118.0,117.0,0.5,16.3,152.0,141.45,109.25
2018,12,20,15,15,102.0,101.5,0.5,16.3,128.5,115.16,87.16
2018,12,20,15,30,86.0,86.0,0.5,16.3,105.0,90.87,66.98
2018,12,20,15,45,68.0,69.0,0.65,15.4,82.0,67.2,47.97
2018,12,20,16,0,50.0,52.0,0.8,14.5,59.0,46.04,31.39
2018,12,20,16,15,43.5,36.0,0.8,14.25,40.5,29.55,18.82
2018,12,20,16,30,37.0,20.0,0.8,14.0,22.0,16.91,0.0
2018,12,20,16,45,29.0,11.5,0.8,13.7,12.0,10.46,0.0
2018,12,20,17,0,21.0,3.0,0.8,13.4,2.0,0.0,0.0
2018,12,20,17,15,10.5,1.5,0.75,13.3,1.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,0.65,13.1,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.6,12.95,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.55,12.9,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,0.5,12.85,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,0.45,12.75,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,0.4,12.65,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,0.4,12.55,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,0.35,12.45,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,0.3,12.4,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,0.3,12.35,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.3,12.3,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.3,12.25,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,0.3,12.2,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,0.25,12.15,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,0.2,12.1,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.2,12.05,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.2,11.95,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,0.2,11.9,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,0.25,11.85,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,0.3,11.8,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.3,11.8,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.3,11.8,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.35,11.75,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.45,11.65,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.55,11.65,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.65,11.7,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.75,11.45,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,0.85,11.15,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,12,21,7,15,28.0,7.5,0.95,11.8,8.5,6.82,0.0
2018,12,21,7,30,56.0,15.0,1.0,12.3,17.0,46.62,0.0
2018,12,21,7,45,178.0,28.0,1.05,12.75,47.5,183.27,124.29
2018,12,21,8,0,300.0,41.0,1.1,13.2,78.0,288.17,231.32
2018,12,21,8,15,466.0,42.0,1.25,13.7,124.5,416.5,340.47
2018,12,21,8,30,632.0,43.0,1.4,14.2,171.0,546.03,444.23
2018,12,21,8,45,679.5,46.0,1.6,14.7,210.5,602.64,489.11
2018,12,21,9,0,727.0,49.0,1.8,15.2,250.0,659.08,532.69
2018,12,21,9,15,758.0,52.0,1.95,15.65,287.0,701.66,564.32
2018,12,21,9,30,789.0,55.0,2.1,16.1,324.0,742.53,593.87
2018,12,21,9,45,810.0,57.0,2.3,16.5,356.0,771.59,614.64
2018,12,21,10,0,831.0,59.0,2.5,16.9,388.0,789.73,627.23
2018,12,21,10,15,846.0,60.5,2.4,17.2,414.5,807.38,637.52
2018,12,21,10,30,861.0,62.0,2.3,17.5,441.0,821.87,645.39
2018,12,21,10,45,816.0,76.0,2.25,17.75,447.5,806.5,632.53
2018,12,21,11,0,771.0,90.0,2.2,18.0,454.0,778.85,611.28
2018,12,21,11,15,813.0,83.0,2.25,18.25,475.5,795.64,622.83
2018,12,21,11,30,855.0,76.0,2.3,18.5,497.0,808.0,630.87
2018,12,21,11,45,878.0,71.0,2.35,18.75,507.0,796.13,621.85
2018,12,21,12,0,901.0,66.0,2.4,19.0,517.0,787.56,615.51
2018,12,21,12,15,826.5,83.5,2.45,19.05,495.5,734.64,577.78
2018,12,21,12,30,752.0,101.0,2.5,19.1,474.0,677.72,536.93
2018,12,21,12,45,640.0,124.5,2.55,19.15,437.5,599.5,477.02
2018,12,21,13,0,528.0,148.0,2.6,19.2,401.0,519.62,415.05
2018,12,21,13,15,638.0,120.5,2.6,19.1,415.0,540.32,431.48
2018,12,21,13,30,748.0,93.0,2.6,19.0,429.0,544.9,434.19
2018,12,21,13,45,781.5,82.0,2.55,18.85,416.5,514.32,408.67
2018,12,21,14,0,815.0,71.0,2.5,18.7,404.0,480.24,379.5
2018,12,21,14,15,697.0,82.5,2.6,18.45,352.0,398.7,313.48
2018,12,21,14,30,579.0,94.0,2.7,18.2,300.0,326.22,254.03
2018,12,21,14,45,431.0,99.5,2.75,17.95,244.0,245.28,188.26
2018,12,21,15,0,283.0,105.0,2.8,17.7,188.0,179.17,135.42
2018,12,21,15,15,184.5,94.0,2.8,17.7,145.0,128.92,95.39
2018,12,21,15,30,86.0,83.0,2.8,17.7,102.0,88.53,64.87
2018,12,21,15,45,71.0,67.0,2.05,16.5,80.5,66.1,46.75
2018,12,21,16,0,56.0,51.0,1.3,15.3,59.0,45.75,30.86
2018,12,21,16,15,46.0,36.0,1.2,14.75,41.0,29.6,18.89
2018,12,21,16,30,36.0,21.0,1.1,14.2,23.0,17.68,0.18
2018,12,21,16,45,26.5,12.0,1.05,13.6,12.5,10.91,0.0
2018,12,21,17,0,17.0,3.0,1.0,13.0,2.0,0.0,0.0
2018,12,21,17,15,8.5,1.5,1.0,12.7,1.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,0.65,11.45,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,0.6,11.45,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,0.55,10.95,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,0.6,10.65,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,0.6,10.35,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,0.65,10.05,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,0.75,9.7,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,0.85,9.05,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,0.75,9.05,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,12,22,7,15,102.0,8.5,0.7,9.6,12.5,7.73,0.0
2018,12,22,7,30,204.0,17.0,0.7,10.1,25.0,135.35,0.0
2018,12,22,7,45,345.5,26.5,0.7,10.6,60.0,286.34,192.8
2018,12,22,8,0,487.0,36.0,0.7,11.1,95.0,407.42,324.82
2018,12,22,8,15,564.0,41.0,0.85,11.6,135.5,475.23,385.89
2018,12,22,8,30,641.0,46.0,1.0,12.1,176.0,555.48,451.57
2018,12,22,8,45,690.5,49.5,1.2,12.6,216.5,614.9,499.15
2018,12,22,9,0,740.0,53.0,1.4,13.1,257.0,674.06,544.87
2018,12,22,9,15,743.5,59.5,1.5,13.55,288.5,699.54,563.45
2018,12,22,9,30,747.0,66.0,1.6,14.0,320.0,722.23,579.58
2018,12,22,9,45,644.0,90.0,1.7,14.5,324.0,681.11,548.19
2018,12,22,10,0,541.0,114.0,1.8,15.0,328.0,620.61,502.37
2018,12,22,10,15,588.0,113.0,1.85,15.35,359.5,667.73,537.12
2018,12,22,10,30,635.0,112.0,1.9,15.7,391.0,705.81,563.74
2018,12,22,10,45,678.0,108.0,1.9,16.0,417.5,734.06,582.7
2018,12,22,11,0,721.0,104.0,1.9,16.3,444.0,758.96,599.18
2018,12,22,11,15,700.0,109.0,1.65,16.5,446.0,737.98,580.74
2018,12,22,11,30,679.0,114.0,1.4,16.7,448.0,714.54,561.02
2018,12,22,11,45,703.0,110.0,1.1,16.9,459.0,714.4,557.42
2018,12,22,12,0,727.0,106.0,0.8,17.1,470.0,710.65,550.6
2018,12,22,12,15,799.5,92.0,0.85,17.1,490.5,724.94,561.38
2018,12,22,12,30,872.0,78.0,0.9,17.1,511.0,736.32,569.99
2018,12,22,12,45,840.0,81.5,0.9,17.15,491.5,688.35,536.11
2018,12,22,13,0,808.0,85.0,0.9,17.2,472.0,639.57,500.15
2018,12,22,13,15,712.5,100.5,1.0,17.1,433.0,566.0,445.83
2018,12,22,13,30,617.0,116.0,1.1,17.0,394.0,494.88,392.06
2018,12,22,13,45,601.5,111.5,1.15,16.95,370.5,451.53,358.23
2018,12,22,14,0,586.0,107.0,1.2,16.9,347.0,408.11,323.13
2018,12,22,14,15,499.0,113.0,1.2,16.75,306.5,340.05,268.21
2018,12,22,14,30,412.0,119.0,1.2,16.6,266.0,283.69,222.09
2018,12,22,14,45,304.0,111.5,1.2,16.45,214.0,210.72,163.03
2018,12,22,15,0,196.0,104.0,1.2,16.3,162.0,154.6,118.09
2018,12,22,15,15,113.5,80.0,1.2,16.3,112.5,98.9,73.49
2018,12,22,15,30,31.0,56.0,1.2,16.3,63.0,55.07,39.61
2018,12,22,15,45,25.5,45.0,1.0,15.2,50.0,42.64,29.32
2018,12,22,16,0,20.0,34.0,0.8,14.1,37.0,31.01,19.78
2018,12,22,16,15,23.0,24.0,0.85,13.65,26.5,21.3,12.19
2018,12,22,16,30,26.0,14.0,0.9,13.2,16.0,12.27,0.0
2018,12,22,16,45,22.5,8.5,0.95,12.7,9.0,7.73,0.0
2018,12,22,17,0,19.0,3.0,1.0,12.2,2.0,0.0,0.0
2018,12,22,17,15,9.5,1.5,0.95,12.0,1.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.65,10.95,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.55,10.9,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.4,10.95,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.35,10.9,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,0.45,10.7,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,0.6,10.35,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,0.95,8.15,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,0.95,7.95,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,0.85,7.9,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,23,7,15,32.0,7.0,0.8,8.6,8.0,6.37,0.0
2018,12,23,7,30,64.0,14.0,0.8,9.0,16.0,50.27,0.0
2018,12,23,7,45,62.0,29.0,0.8,9.4,33.5,86.77,54.87
2018,12,23,8,0,60.0,44.0,0.8,9.8,51.0,107.04,84.3
2018,12,23,8,15,81.0,60.5,0.85,10.3,74.0,142.8,116.93
2018,12,23,8,30,102.0,77.0,0.9,10.8,97.0,179.16,148.99
2018,12,23,8,45,154.5,90.5,1.0,11.3,129.0,235.2,197.51
2018,12,23,9,0,207.0,104.0,1.1,11.8,161.0,308.59,258.71
2018,12,23,9,15,148.5,114.0,1.2,12.45,158.0,259.99,217.26
2018,12,23,9,30,90.0,124.0,1.3,13.1,155.0,223.86,185.66
2018,12,23,9,45,138.0,139.0,1.4,13.75,191.0,281.3,233.5
2018,12,23,10,0,186.0,154.0,1.5,14.4,227.0,339.16,280.15
2018,12,23,10,15,340.0,147.5,1.55,14.85,292.5,475.03,389.33
2018,12,23,10,30,494.0,141.0,1.6,15.3,358.0,613.67,495.09
2018,12,23,10,45,512.5,144.0,1.65,15.75,377.5,629.35,504.53
2018,12,23,11,0,531.0,147.0,1.7,16.2,397.0,642.75,513.33
2018,12,23,11,15,607.5,130.5,1.8,16.55,424.0,686.3,545.48
2018,12,23,11,30,684.0,114.0,1.9,16.9,451.0,719.13,568.66
2018,12,23,11,45,655.5,123.0,1.95,17.2,448.5,692.03,548.11
2018,12,23,12,0,627.0,132.0,2.0,17.5,446.0,663.02,526.21
2018,12,23,12,15,729.0,105.0,2.15,17.7,468.5,690.91,547.97
2018,12,23,12,30,831.0,78.0,2.3,17.9,491.0,707.62,560.61
2018,12,23,12,45,846.0,73.0,2.4,18.05,486.0,683.71,543.45
2018,12,23,13,0,861.0,68.0,2.5,18.2,481.0,651.81,519.63
2018,12,23,13,15,817.5,75.0,2.5,18.15,456.0,602.4,480.86
2018,12,23,13,30,774.0,82.0,2.5,18.1,431.0,549.17,438.71
2018,12,23,13,45,770.0,77.0,2.55,18.1,408.5,505.45,403.35
2018,12,23,14,0,766.0,72.0,2.6,18.1,386.0,460.19,365.65
2018,12,23,14,15,759.5,67.5,2.5,17.85,359.5,413.01,325.28
2018,12,23,14,30,753.0,63.0,2.4,17.6,333.0,364.91,282.97
2018,12,23,14,45,698.5,63.5,2.3,17.3,294.0,305.09,231.15
2018,12,23,15,0,644.0,64.0,2.2,17.0,255.0,248.95,181.97
2018,12,23,15,15,630.0,57.0,2.2,17.0,222.0,200.15,137.53
2018,12,23,15,30,616.0,50.0,2.2,17.0,189.0,152.32,94.99
2018,12,23,15,45,546.5,44.5,1.65,15.45,149.0,100.98,55.71
2018,12,23,16,0,477.0,39.0,1.1,13.9,109.0,57.43,28.61
2018,12,23,16,15,379.5,31.5,1.1,13.35,75.5,25.59,15.85
2018,12,23,16,30,282.0,24.0,1.1,12.8,42.0,20.16,3.14
2018,12,23,16,45,154.5,13.5,1.1,12.3,22.0,12.28,0.0
2018,12,23,17,0,27.0,3.0,1.1,11.8,2.0,0.0,0.0
2018,12,23,17,15,13.5,1.5,1.1,11.7,1.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.75,11.05,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.6,10.95,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.65,10.65,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,0.85,10.45,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,0.65,10.55,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,0.55,10.6,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,0.45,10.6,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,0.4,10.65,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,0.4,10.75,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,0.45,10.85,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,12,24,7,15,10.0,3.5,0.5,11.45,4.0,0.0,0.0
2018,12,24,7,30,20.0,7.0,0.5,12.0,8.0,18.07,0.0
2018,12,24,7,45,183.5,20.5,0.5,12.55,41.5,175.7,112.71
2018,12,24,8,0,347.0,34.0,0.5,13.1,75.0,311.37,247.55
2018,12,24,8,15,472.0,39.5,0.45,13.7,119.5,416.04,335.61
2018,12,24,8,30,597.0,45.0,0.4,14.3,164.0,521.2,417.5
2018,12,24,8,45,405.5,56.5,0.35,14.85,145.5,413.67,335.67
2018,12,24,9,0,214.0,68.0,0.3,15.4,127.0,279.6,229.04
2018,12,24,9,15,114.0,86.0,0.7,15.95,118.0,193.34,159.2
2018,12,24,9,30,14.0,104.0,1.1,16.5,109.0,110.95,88.27
2018,12,24,9,45,26.5,126.5,1.45,17.0,136.5,156.98,126.71
2018,12,24,10,0,39.0,149.0,1.8,17.5,164.0,193.55,156.54
2018,12,24,10,15,24.5,151.5,2.0,17.65,161.0,168.3,135.13
2018,12,24,10,30,10.0,154.0,2.2,17.8,158.0,156.84,125.04
2018,12,24,10,45,8.0,154.0,2.4,17.95,157.5,153.53,122.1
2018,12,24,11,0,6.0,154.0,2.6,18.1,157.0,150.57,119.43
2018,12,24,11,15,34.0,177.0,2.75,18.15,194.0,210.32,168.8
2018,12,24,11,30,62.0,200.0,2.9,18.2,231.0,258.03,207.67
2018,12,24,11,45,52.5,199.5,3.0,18.3,226.0,246.69,197.97
2018,12,24,12,0,43.0,199.0,3.1,18.4,221.0,235.79,188.83
2018,12,24,12,15,26.0,183.5,3.15,18.2,196.5,192.06,153.29
2018,12,24,12,30,9.0,168.0,3.2,18.0,172.0,162.5,129.01
2018,12,24,12,45,51.5,177.0,3.3,17.85,201.5,209.58,168.56
2018,12,24,13,0,94.0,186.0,3.4,17.7,231.0,244.44,197.59
2018,12,24,13,15,135.5,189.5,3.35,17.45,252.0,278.58,225.6
2018,12,24,13,30,177.0,193.0,3.3,17.2,273.0,298.78,242.03
2018,12,24,13,45,130.5,161.5,3.25,16.95,219.0,231.32,187.08
2018,12,24,14,0,84.0,130.0,3.2,16.7,165.0,168.98,135.89
2018,12,24,14,15,53.5,115.0,3.1,16.45,136.5,130.16,103.71
2018,12,24,14,30,23.0,100.0,3.0,16.2,108.0,100.76,79.35
2018,12,24,14,45,52.5,84.5,2.9,15.95,100.5,94.58,73.58
2018,12,24,15,0,82.0,69.0,2.8,15.7,93.0,87.81,66.64
2018,12,24,15,15,85.0,56.5,2.8,15.7,78.5,71.57,52.05
2018,12,24,15,30,88.0,44.0,2.8,15.7,64.0,55.82,37.93
2018,12,24,15,45,44.0,32.5,2.4,15.15,42.5,34.3,21.5
2018,12,24,16,0,0.0,21.0,2.0,14.6,21.0,18.47,9.83
2018,12,24,16,15,6.5,14.5,2.0,14.5,15.0,13.01,5.27
2018,12,24,16,30,13.0,8.0,2.0,14.4,9.0,7.24,0.0
2018,12,24,16,45,13.0,4.5,2.0,14.25,5.0,4.09,0.0
2018,12,24,17,0,13.0,1.0,2.0,14.1,1.0,0.0,0.0
2018,12,24,17,15,6.5,0.5,2.1,14.05,0.5,0.0,0.0
2018,12,24,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,3.35,13.75,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,3.7,12.75,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,3.45,11.85,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,3.15,11.1,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,2.65,10.1,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,2.4,9.85,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,2.25,9.85,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,2.15,10.35,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,1.9,8.55,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,1.9,8.15,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,1.9,7.85,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,1.9,7.65,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,2.0,7.75,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,2.25,8.05,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,12,25,7,15,43.5,5.5,2.6,8.35,7.0,0.0,0.0
2018,12,25,7,30,87.0,11.0,2.8,8.5,14.0,60.83,0.0
2018,12,25,7,45,258.0,23.0,2.95,8.65,50.0,224.98,145.53
2018,12,25,8,0,429.0,35.0,3.1,8.8,86.0,366.42,299.65
2018,12,25,8,15,517.5,41.5,3.25,9.1,127.5,450.03,377.07
2018,12,25,8,30,606.0,48.0,3.4,9.4,169.0,537.89,452.23
2018,12,25,8,45,656.5,52.0,3.5,9.7,209.0,590.74,496.64
2018,12,25,9,0,707.0,56.0,3.6,10.0,249.0,650.84,545.06
2018,12,25,9,15,735.5,60.5,3.75,10.5,286.0,693.43,577.94
2018,12,25,9,30,764.0,65.0,3.9,11.0,323.0,734.23,608.51
2018,12,25,9,45,782.0,68.5,4.05,11.5,355.0,762.89,629.07
2018,12,25,10,0,800.0,72.0,4.2,12.0,387.0,788.82,647.35
2018,12,25,10,15,817.5,73.5,4.3,12.4,414.0,808.85,661.1
2018,12,25,10,30,835.0,75.0,4.4,12.8,441.0,825.7,672.42
2018,12,25,10,45,848.0,75.5,4.5,13.25,461.5,834.11,677.31
2018,12,25,11,0,861.0,76.0,4.6,13.7,482.0,839.02,679.71
2018,12,25,11,15,868.0,76.5,4.65,13.95,495.0,835.34,676.02
2018,12,25,11,30,875.0,77.0,4.7,14.2,508.0,828.09,669.87
2018,12,25,11,45,878.0,77.0,4.8,14.45,513.5,813.45,658.63
2018,12,25,12,0,881.0,77.0,4.9,14.7,519.0,788.79,639.98
2018,12,25,12,15,881.0,77.5,4.95,14.75,517.5,772.31,627.81
2018,12,25,12,30,881.0,78.0,5.0,14.8,516.0,746.07,608.24
2018,12,25,12,45,876.0,77.5,5.05,14.9,506.0,712.15,582.68
2018,12,25,13,0,871.0,77.0,5.1,15.0,496.0,675.68,553.75
2018,12,25,13,15,865.5,75.5,5.1,15.0,479.5,635.41,520.91
2018,12,25,13,30,860.0,74.0,5.1,15.0,463.0,593.02,485.72
2018,12,25,13,45,849.0,72.0,5.15,15.0,439.5,545.21,445.54
2018,12,25,14,0,838.0,70.0,5.2,15.0,416.0,496.22,403.35
2018,12,25,14,15,822.0,67.5,5.05,14.8,386.0,443.54,357.05
2018,12,25,14,30,806.0,65.0,4.9,14.6,356.0,390.68,309.46
2018,12,25,14,45,781.0,62.0,4.8,14.45,320.5,334.35,258.15
2018,12,25,15,0,756.0,59.0,4.7,14.3,285.0,279.37,207.26
2018,12,25,15,15,714.5,55.0,4.7,14.3,245.0,221.29,154.4
2018,12,25,15,30,673.0,51.0,4.7,14.3,205.0,167.05,106.36
2018,12,25,15,45,609.5,46.0,3.9,13.25,164.0,113.57,64.0
2018,12,25,16,0,546.0,41.0,3.1,12.2,123.0,65.09,32.45
2018,12,25,16,15,394.5,33.5,2.85,11.55,82.5,27.33,17.58
2018,12,25,16,30,243.0,26.0,2.6,10.9,42.0,21.92,5.96
2018,12,25,16,45,134.0,14.5,2.35,10.3,22.0,13.19,0.0
2018,12,25,17,0,25.0,3.0,2.1,9.7,2.0,0.0,0.0
2018,12,25,17,15,12.5,1.5,2.0,9.45,1.0,0.0,0.0
2018,12,25,17,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,1.7,8.45,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,1.7,8.15,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,1.7,7.95,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,1.65,7.6,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,1.6,7.35,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,1.55,6.9,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,1.5,6.75,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,1.45,6.75,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,1.35,7.2,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,1.25,7.9,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,1.25,7.7,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,1.25,7.45,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,1.15,7.35,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,1.15,7.3,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,1.25,7.3,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,26,7,15,25.0,6.5,1.35,7.75,7.5,0.0,0.0
2018,12,26,7,30,50.0,13.0,1.4,8.2,15.0,40.98,0.0
2018,12,26,7,45,100.5,27.5,1.5,8.65,37.5,118.16,72.49
2018,12,26,8,0,151.0,42.0,1.6,9.1,60.0,176.44,142.5
2018,12,26,8,15,233.5,53.5,1.75,9.7,94.0,265.31,221.42
2018,12,26,8,30,316.0,65.0,1.9,10.3,128.0,345.13,290.66
2018,12,26,8,45,351.5,77.0,2.0,10.9,161.0,394.3,332.41
2018,12,26,9,0,387.0,89.0,2.1,11.5,194.0,444.13,373.4
2018,12,26,9,15,437.5,94.5,2.3,12.05,229.5,497.42,416.69
2018,12,26,9,30,488.0,100.0,2.5,12.6,265.0,551.16,458.98
2018,12,26,9,45,611.5,90.5,2.7,13.15,317.5,654.39,538.11
2018,12,26,10,0,735.0,81.0,2.9,13.7,370.0,750.62,609.29
2018,12,26,10,15,602.5,105.0,3.05,14.0,352.5,671.11,547.79
2018,12,26,10,30,470.0,129.0,3.2,14.3,335.0,579.01,476.11
2018,12,26,10,45,275.5,162.0,3.35,14.6,284.0,433.24,357.38
2018,12,26,11,0,81.0,195.0,3.5,14.9,233.0,274.59,224.52
2018,12,26,11,15,296.5,176.5,3.6,15.05,321.5,458.67,377.88
2018,12,26,11,30,512.0,158.0,3.7,15.2,410.0,623.36,508.64
2018,12,26,11,45,672.0,122.0,3.8,15.35,457.0,706.11,572.18
2018,12,26,12,0,832.0,86.0,3.9,15.5,504.0,768.87,618.66
2018,12,26,12,15,807.5,93.0,3.85,15.5,497.0,735.84,593.36
2018,12,26,12,30,783.0,100.0,3.8,15.5,490.0,700.78,567.13
2018,12,26,12,45,831.0,87.5,3.7,15.5,494.5,693.48,561.66
2018,12,26,13,0,879.0,75.0,3.6,15.5,499.0,680.02,550.5
2018,12,26,13,15,871.5,74.0,3.55,15.45,482.0,638.87,517.5
2018,12,26,13,30,864.0,73.0,3.5,15.4,465.0,595.72,482.43
2018,12,26,13,45,851.0,71.5,3.45,15.3,441.0,547.27,442.5
2018,12,26,14,0,838.0,70.0,3.4,15.2,417.0,497.79,400.72
2018,12,26,14,15,818.5,68.0,3.25,14.95,386.5,444.1,354.55
2018,12,26,14,30,799.0,66.0,3.1,14.7,356.0,390.57,307.3
2018,12,26,14,45,771.0,63.0,3.0,14.5,320.0,333.56,256.3
2018,12,26,15,0,743.0,60.0,2.9,14.3,284.0,278.22,205.88
2018,12,26,15,15,701.5,56.5,2.9,14.3,244.5,221.28,154.48
2018,12,26,15,30,660.0,53.0,2.9,14.3,205.0,168.17,107.68
2018,12,26,15,45,593.0,47.5,2.15,12.75,163.5,112.71,63.95
2018,12,26,16,0,526.0,42.0,1.4,11.2,122.0,66.11,33.66
2018,12,26,16,15,413.0,34.0,1.3,10.8,84.5,27.76,18.11
2018,12,26,16,30,300.0,26.0,1.2,10.4,47.0,21.89,6.88
2018,12,26,16,45,160.0,14.0,1.15,9.95,24.5,12.73,0.0
2018,12,26,17,0,20.0,2.0,1.1,9.5,2.0,0.0,0.0
2018,12,26,17,15,10.0,1.0,1.1,9.35,1.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,1.95,8.65,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,2.25,9.15,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,2.3,9.45,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,2.35,9.75,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,2.45,9.95,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,2.55,10.1,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,2.65,10.15,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,2.75,9.85,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,2.65,9.65,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,2.35,8.75,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,2.35,8.4,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,2.45,8.05,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,2.6,7.75,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,2.75,7.45,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,12,27,7,15,82.5,8.0,2.9,7.55,10.5,0.0,0.0
2018,12,27,7,30,165.0,16.0,3.0,7.8,21.0,110.61,0.0
2018,12,27,7,45,346.5,23.5,3.05,8.05,57.0,279.07,174.61
2018,12,27,8,0,528.0,31.0,3.1,8.3,93.0,417.58,340.74
2018,12,27,8,15,604.5,36.5,3.35,8.9,134.5,496.2,414.09
2018,12,27,8,30,681.0,42.0,3.6,9.5,176.0,577.43,483.65
2018,12,27,8,45,729.5,45.0,3.85,10.05,217.5,636.45,532.86
2018,12,27,9,0,778.0,48.0,4.1,10.6,259.0,695.25,579.95
2018,12,27,9,15,808.0,51.0,4.35,11.15,297.5,738.58,613.88
2018,12,27,9,30,838.0,54.0,4.6,11.7,336.0,772.14,639.41
2018,12,27,9,45,857.0,56.5,4.85,12.2,369.5,801.28,661.12
2018,12,27,10,0,876.0,59.0,5.1,12.7,403.0,827.67,680.37
2018,12,27,10,15,890.5,60.5,5.3,13.05,430.5,845.8,693.28
2018,12,27,10,30,905.0,62.0,5.5,13.4,458.0,860.64,703.67
2018,12,27,10,45,916.0,62.5,5.7,13.7,479.0,867.67,708.31
2018,12,27,11,0,927.0,63.0,5.9,14.0,500.0,871.08,710.33
2018,12,27,11,15,935.0,63.5,5.95,14.1,514.5,868.26,707.55
2018,12,27,11,30,943.0,64.0,6.0,14.2,529.0,861.69,702.1
2018,12,27,11,45,946.0,63.5,6.1,14.35,534.5,846.04,690.02
2018,12,27,12,0,949.0,63.0,6.2,14.5,540.0,826.8,675.35
2018,12,27,12,15,947.5,63.5,6.2,14.45,538.0,801.84,656.47
2018,12,27,12,30,946.0,64.0,6.2,14.4,536.0,773.61,635.14
2018,12,27,12,45,942.0,63.5,6.25,14.4,526.0,739.3,609.15
2018,12,27,13,0,938.0,63.0,6.3,14.4,516.0,702.19,580.59
2018,12,27,13,15,931.0,62.5,6.25,14.3,499.0,660.58,546.21
2018,12,27,13,30,924.0,62.0,6.2,14.2,482.0,616.75,509.38
2018,12,27,13,45,913.0,60.5,6.15,14.1,457.5,567.64,467.5
2018,12,27,14,0,902.0,59.0,6.1,14.0,433.0,517.15,423.47
2018,12,27,14,15,883.5,57.5,6.0,13.75,402.0,462.17,374.84
2018,12,27,14,30,865.0,56.0,5.9,13.5,371.0,407.06,324.86
2018,12,27,14,45,839.0,54.0,5.75,13.3,334.5,349.01,271.36
2018,12,27,15,0,813.0,52.0,5.6,13.1,298.0,291.96,217.95
2018,12,27,15,15,775.0,49.0,5.6,13.1,257.5,232.5,162.92
2018,12,27,15,30,737.0,46.0,5.6,13.1,217.0,176.35,112.26
2018,12,27,15,45,677.5,41.0,4.95,12.05,174.5,119.4,66.17
2018,12,27,16,0,618.0,36.0,4.3,11.0,132.0,68.99,32.83
2018,12,27,16,15,492.5,31.0,4.1,10.5,92.0,27.41,17.87
2018,12,27,16,30,367.0,26.0,3.9,10.0,52.0,21.89,7.67
2018,12,27,16,45,202.0,15.0,3.7,9.45,27.5,13.64,0.0
2018,12,27,17,0,37.0,4.0,3.5,8.9,3.0,0.0,0.0
2018,12,27,17,15,18.5,2.0,3.45,8.7,1.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,3.35,8.35,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.3,8.05,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,3.35,7.4,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,3.4,7.3,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,3.3,7.2,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,3.2,7.1,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,3.15,6.95,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,2.95,6.55,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,2.8,6.3,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,2.65,6.1,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,2.45,5.8,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,2.4,5.55,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,2.35,5.35,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,2.3,5.1,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
